Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.25
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,36.88
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,8.75
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.0
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.06
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9397
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97153
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98547
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,feeder,3,N Current (Min),A,5.0
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,feeder,3,N Current (Max),A,16.88
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,feeder,3,N Current (RMS),A,10.88
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.12
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.25
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.81
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.88
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96713
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9668
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84128
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,feeder,2,N Current (Min),A,15.25
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,feeder,2,N Current (Max),A,39.88
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,feeder,2,N Current (RMS),A,23.0
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.62
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,41.25
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.62
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,41.5
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.63
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.69
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.12
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96634
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91348
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82739
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,feeder,1,N Current (Min),A,12.75
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,feeder,1,N Current (Max),A,10.5
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,11.5
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,6.12
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.12
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.55
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,busbar,,N Current (Min),A,33.0
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,busbar,,N Current (Max),A,58.0
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.75
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,busbar,,L3 Current (Min),A,59.38
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,busbar,,L3 Current (Max),A,87.5
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.38
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,busbar,,L2 Current (Min),A,50.25
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,busbar,,L2 Current (Max),A,85.88
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.62
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,busbar,,L1 Current (Min),A,41.5
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,busbar,,L1 Current (Max),A,74.88
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.88
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T23:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.25
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.81
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96707
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93094
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9017
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,4,N Current (Min),A,11.0
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,4,N Current (Max),A,21.38
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,4,N Current (RMS),A,14.0
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.38
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,32.88
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.62
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.0
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,31.25
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,16.62
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.0
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.63
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85449
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96817
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97684
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,3,N Current (Min),A,4.25
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,3,N Current (Max),A,14.25
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,3,N Current (RMS),A,8.25
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,8.62
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.75
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.37
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.75
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95825
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96573
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85672
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,2,N Current (Min),A,12.75
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,2,N Current (Max),A,29.62
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,2,N Current (RMS),A,19.12
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.25
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.25
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.12
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.25
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.38
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,43.25
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.38
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.69
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.94
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.12
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97943
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83359
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83429
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,1,N Current (Min),A,18.5
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,1,N Current (Max),A,11.38
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.88
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,11.5
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,6.38
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,busbar,,N Current (Min),A,31.5
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,busbar,,N Current (Max),A,53.75
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.88
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,busbar,,L3 Current (Min),A,55.38
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,busbar,,L3 Current (Max),A,84.75
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.25
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,busbar,,L2 Current (Min),A,52.38
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,busbar,,L2 Current (Max),A,80.62
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.62
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,busbar,,L1 Current (Min),A,43.12
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,busbar,,L1 Current (Max),A,69.12
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.25
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T23:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.25
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.5
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.75
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96429
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97177
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91238
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,4,N Current (Min),A,11.62
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,4,N Current (Max),A,29.75
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,4,N Current (RMS),A,19.0
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,15.0
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,38.38
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.25
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.38
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,42.38
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.38
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,18.88
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.19
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.63
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81433
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96439
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98898
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,3,N Current (Min),A,9.12
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,3,N Current (Max),A,21.12
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,3,N Current (RMS),A,12.62
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,4.25
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.25
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.56
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.0
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.19
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96777
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9624
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8464
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,2,N Current (Min),A,14.75
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,2,N Current (Max),A,36.38
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,2,N Current (RMS),A,24.12
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,48.38
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.25
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.38
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,45.62
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.62
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.25
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.44
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98169
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89181
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85348
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,1,N Current (Min),A,15.0
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,1,N Current (Max),A,9.88
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.12
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,13.25
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,8.12
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,busbar,,N Current (Min),A,32.25
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,busbar,,N Current (Max),A,52.75
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,40.38
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,busbar,,L3 Current (Min),A,64.0
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,busbar,,L3 Current (Max),A,87.75
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.12
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,busbar,,L2 Current (Min),A,54.12
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,busbar,,L2 Current (Max),A,89.5
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.25
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,busbar,,L1 Current (Min),A,44.88
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,busbar,,L1 Current (Max),A,79.0
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.38
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T22:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.94
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96548
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97504
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91531
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,4,N Current (Min),A,14.62
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,4,N Current (Max),A,29.75
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,4,N Current (RMS),A,18.5
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.25
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,33.5
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.12
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,42.0
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.62
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.5
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.38
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.75
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.44
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.32
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85104
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97632
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97806
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,3,N Current (Min),A,5.0
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,3,N Current (Max),A,24.75
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,3,N Current (RMS),A,11.88
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,8.25
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.75
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.5
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.88
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.06
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95663
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97235
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80255
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,2,N Current (Min),A,14.25
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,2,N Current (Max),A,41.12
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,2,N Current (RMS),A,24.0
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,49.25
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.25
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,42.5
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,28.25
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.12
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.56
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.12
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98355
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96503
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88388
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,1,N Current (Min),A,16.75
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,1,N Current (Max),A,10.88
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.88
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.38
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,7.62
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.88
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.89
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.73
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,busbar,,N Current (Min),A,37.5
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,busbar,,N Current (Max),A,76.12
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.62
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (Min),A,60.75
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (Max),A,93.38
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.75
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (Min),A,67.88
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (Max),A,98.38
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.38
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (Min),A,43.5
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (Max),A,62.5
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.38
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T22:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.0
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95483
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98166
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91681
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,4,N Current (Min),A,15.38
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,4,N Current (Max),A,36.88
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,4,N Current (RMS),A,23.88
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.75
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,33.5
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.62
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,47.88
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.12
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.88
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,18.38
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.38
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.19
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92786
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97821
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9696
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
