Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,3,N Current (Min),A,6.12
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,3,N Current (Max),A,17.75
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,3,N Current (RMS),A,9.12
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,5.0
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.25
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.06
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.81
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94943
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97006
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83221
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,2,N Current (Min),A,13.88
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,2,N Current (Max),A,32.5
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,2,N Current (RMS),A,20.25
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.12
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,47.0
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.12
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.62
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.56
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.13
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99188
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95938
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88647
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,1,N Current (Min),A,21.25
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,1,N Current (Max),A,18.38
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.75
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,14.12
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.62
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,10.25
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.75
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,busbar,,N Current (Min),A,39.5
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,busbar,,N Current (Max),A,67.62
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (Min),A,65.5
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (Max),A,88.38
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.38
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (Min),A,69.25
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (Max),A,105.12
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.25
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (Min),A,46.5
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (Max),A,62.12
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.62
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T22:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.07
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.94
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93256
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96045
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93735
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,4,N Current (Min),A,12.12
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,4,N Current (Max),A,28.12
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,4,N Current (RMS),A,18.38
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.12
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,32.75
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.62
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.62
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.12
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.12
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.62
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.37
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.25
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9364
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98611
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96802
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,3,N Current (Min),A,4.25
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,3,N Current (Max),A,16.62
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,3,N Current (RMS),A,9.12
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.88
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.0
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.31
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95953
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97754
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84524
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,2,N Current (Min),A,13.75
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,2,N Current (Max),A,34.0
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,2,N Current (RMS),A,20.88
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.25
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,53.75
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.38
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,48.88
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.81
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98929
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94946
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89722
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,1,N Current (Min),A,20.5
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,1,N Current (Max),A,17.38
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.5
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.88
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.84
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.41
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.36
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,busbar,,N Current (Min),A,34.38
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,busbar,,N Current (Max),A,55.5
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.62
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (Min),A,61.75
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (Max),A,92.5
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (Min),A,63.25
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (Max),A,103.0
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.25
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (Min),A,46.5
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (Max),A,77.75
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.12
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T22:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.62
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.25
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.94
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92233
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93228
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96973
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,4,N Current (Min),A,11.12
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,4,N Current (Max),A,24.38
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,4,N Current (RMS),A,16.38
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,14.0
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,23.38
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.88
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.62
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,25.62
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.88
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,35.62
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.37
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92633
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98831
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97714
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,3,N Current (Min),A,3.88
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,3,N Current (Max),A,15.0
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,3,N Current (RMS),A,8.75
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,9.88
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.0
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.0
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.37
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.19
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95169
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96719
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82843
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,2,N Current (Min),A,15.12
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,2,N Current (Max),A,32.12
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,2,N Current (RMS),A,20.12
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.38
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.38
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.75
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,47.5
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.62
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.69
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.5
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99017
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96194
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93381
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,1,N Current (Min),A,20.25
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,1,N Current (Max),A,17.25
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.12
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,14.62
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.12
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,busbar,,N Current (Min),A,35.0
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,busbar,,N Current (Max),A,45.12
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.62
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (Min),A,56.38
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (Max),A,84.88
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (Min),A,62.12
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (Max),A,87.38
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.25
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (Min),A,51.5
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (Max),A,79.0
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.38
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T22:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.81
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.44
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9519
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93079
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98413
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,4,N Current (Min),A,14.75
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,4,N Current (Max),A,33.12
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,4,N Current (RMS),A,21.25
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,15.62
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,27.25
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.38
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,16.62
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,33.38
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.75
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.25
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,45.5
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.88
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.81
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90661
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98105
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98996
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,3,N Current (Min),A,5.38
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,3,N Current (Max),A,21.25
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,3,N Current (RMS),A,12.38
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.38
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.25
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.38
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.37
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.0
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.69
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96188
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96957
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86233
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,2,N Current (Min),A,14.75
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,2,N Current (Max),A,38.5
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,2,N Current (RMS),A,21.12
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.5
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,42.5
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.25
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.75
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,55.62
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,42.25
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.12
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96915
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97653
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92261
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,1,N Current (Min),A,19.88
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,1,N Current (Max),A,10.38
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.38
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.62
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.5
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,busbar,,N Current (Min),A,36.0
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,busbar,,N Current (Max),A,55.62
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.12
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (Min),A,61.88
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (Max),A,88.88
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.62
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (Min),A,64.38
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (Max),A,92.5
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.12
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (Min),A,65.5
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (Max),A,116.88
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.25
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T22:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.44
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.37
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93677
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95169
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98541
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,4,N Current (Min),A,15.5
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,4,N Current (Max),A,33.0
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,4,N Current (RMS),A,21.5
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,15.12
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,23.75
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.75
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,17.62
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,33.25
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.12
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,28.0
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,45.62
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.38
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.44
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.19
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89474
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98245
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98212
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,3,N Current (Min),A,5.0
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,3,N Current (Max),A,19.62
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,3,N Current (RMS),A,10.5
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.0
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.12
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.12
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.69
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.62
