Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95813
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97269
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85315
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,2,N Current (Min),A,15.62
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,2,N Current (Max),A,35.12
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,2,N Current (RMS),A,22.25
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,46.25
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.25
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,50.75
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.25
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,41.62
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.5
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94781
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9744
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95187
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,1,N Current (Min),A,16.25
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,1,N Current (Max),A,9.5
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.0
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,20.88
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,22.5
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,235.73
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,235.06
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.69
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,234.44
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.77
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,busbar,,N Current (Min),A,37.12
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,busbar,,N Current (Max),A,51.5
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,42.12
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (Min),A,53.62
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (Max),A,77.75
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.38
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (Min),A,72.88
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (Max),A,102.0
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.62
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (Min),A,66.38
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (Max),A,97.62
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.38
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T21:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.19
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95862
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94229
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9819
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,4,N Current (Min),A,14.0
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,4,N Current (Max),A,30.88
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,4,N Current (RMS),A,20.62
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,15.75
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,49.12
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.62
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,29.75
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.12
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,27.5
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,43.75
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.12
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.69
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90613
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98016
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99197
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,3,N Current (Min),A,7.25
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,3,N Current (Max),A,29.75
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,3,N Current (RMS),A,14.88
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,6.75
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,37.12
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.69
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97513
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96588
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80191
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,2,N Current (Min),A,17.12
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,2,N Current (Max),A,39.75
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,2,N Current (RMS),A,26.0
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,54.62
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,48.62
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.88
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,36.38
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.44
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.5
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91125
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97345
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97528
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,1,N Current (Min),A,15.25
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,1,N Current (Max),A,9.88
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.38
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.25
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.12
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.84
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.17
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,busbar,,N Current (Min),A,37.25
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,busbar,,N Current (Max),A,53.38
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.38
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (Min),A,58.12
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (Max),A,100.88
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (Min),A,64.38
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (Max),A,90.62
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.62
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (Min),A,67.25
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (Max),A,107.12
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.12
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T21:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.13
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.0
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94543
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94913
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9819
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,4,N Current (Min),A,14.25
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,4,N Current (Max),A,21.88
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,4,N Current (RMS),A,18.62
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,16.12
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,25.62
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.38
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.5
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,28.88
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,27.38
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,34.75
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.25
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95779
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97983
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98111
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,3,N Current (Min),A,5.75
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,3,N Current (Max),A,13.12
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,3,N Current (RMS),A,8.62
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.25
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.62
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.88
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.13
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96228
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96912
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83648
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,2,N Current (Min),A,15.62
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,2,N Current (Max),A,35.0
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,47.75
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,45.75
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.62
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.44
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89212
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98355
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95969
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,1,N Current (Min),A,34.0
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,1,N Current (Max),A,12.25
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.25
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.0
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.38
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,busbar,,N Current (Min),A,37.62
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,busbar,,N Current (Max),A,63.25
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,41.62
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (Min),A,56.62
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (Max),A,87.25
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.38
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (Min),A,68.25
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (Max),A,114.75
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.12
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (Min),A,67.38
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (Max),A,92.75
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.12
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T21:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.75
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.06
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92551
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95142
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98569
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,4,N Current (Min),A,14.38
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,4,N Current (Max),A,25.88
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,4,N Current (RMS),A,18.25
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,15.88
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,27.12
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.25
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.12
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.12
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,27.5
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,40.75
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.88
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.75
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93759
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98379
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98611
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,3,N Current (Min),A,5.5
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,3,N Current (Max),A,19.25
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,3,N Current (RMS),A,12.88
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.62
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.75
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.5
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.94
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96722
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97375
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91638
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,2,N Current (Min),A,15.75
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,2,N Current (Max),A,31.12
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,2,N Current (RMS),A,18.75
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.0
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.38
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.38
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,43.75
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,48.88
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.12
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.25
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90369
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98169
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97116
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,1,N Current (Min),A,12.5
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,1,N Current (Max),A,7.0
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,10.75
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.5
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.0
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.42
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,busbar,,N Current (Min),A,37.38
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,busbar,,N Current (Max),A,62.62
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,42.88
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (Min),A,57.0
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (Max),A,81.88
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.12
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (Min),A,68.88
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (Max),A,92.88
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.25
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (Min),A,77.0
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (Max),A,104.38
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.25
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T21:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.0
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.81
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95914
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95901
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98959
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,4,N Current (Min),A,12.88
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,4,N Current (Max),A,31.62
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,4,N Current (RMS),A,21.5
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.25
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,34.5
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.12
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,34.0
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.38
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,48.0
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.37
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9563
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98923
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9859
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,3,N Current (Min),A,7.38
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,3,N Current (Max),A,25.5
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,3,N Current (RMS),A,13.12
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.38
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,27.0
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,33.25
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.38
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.12
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97354
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97101
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87546
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,2,N Current (Min),A,15.25
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,2,N Current (Max),A,45.62
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,2,N Current (RMS),A,22.12
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,57.62
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.88
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.5
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,41.25
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.62
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,44.5
