Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.0
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.25
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93188
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97342
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9783
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,1,N Current (Min),A,15.5
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,1,N Current (Max),A,8.62
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.88
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.12
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.62
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.28
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.64
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,busbar,,N Current (Min),A,36.0
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,busbar,,N Current (Max),A,73.25
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,42.25
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (Min),A,55.5
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (Max),A,91.38
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.62
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (Min),A,68.62
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (Max),A,97.5
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.75
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (Min),A,70.38
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (Max),A,129.75
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.75
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T21:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96002
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96753
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98697
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,4,N Current (Min),A,14.75
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,4,N Current (Max),A,31.75
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,4,N Current (RMS),A,22.88
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,16.75
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,35.0
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.75
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,47.38
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,27.75
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,47.12
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.69
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.25
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95572
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98447
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97891
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,3,N Current (Min),A,5.62
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,3,N Current (Max),A,32.5
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,3,N Current (RMS),A,12.62
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.5
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.25
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,39.75
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.94
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.88
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95059
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9664
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84094
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,2,N Current (Min),A,15.25
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,2,N Current (Max),A,33.0
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,2,N Current (RMS),A,20.25
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.75
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,46.5
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.75
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.25
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.75
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91809
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97693
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97348
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,1,N Current (Min),A,17.38
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,1,N Current (Max),A,7.75
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.38
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,24.62
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.25
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.38
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.08
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.97
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,busbar,,N Current (Min),A,40.0
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,busbar,,N Current (Max),A,72.25
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (Min),A,56.25
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (Max),A,86.62
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (Min),A,69.38
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (Max),A,125.12
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.38
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (Min),A,68.88
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (Max),A,126.5
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.12
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T21:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.19
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96896
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9353
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98245
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,4,N Current (Min),A,16.0
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,4,N Current (Max),A,29.38
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,4,N Current (RMS),A,21.88
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.75
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,40.38
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.75
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,27.25
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,28.88
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,42.62
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.75
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.5
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96091
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96716
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97436
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,3,N Current (Min),A,5.88
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,3,N Current (Max),A,19.38
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,3,N Current (RMS),A,10.25
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.75
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.0
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.25
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.88
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96164
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98395
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83737
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,2,N Current (Min),A,18.0
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,2,N Current (Max),A,48.5
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,2,N Current (RMS),A,31.62
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,47.12
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.25
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,66.88
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.88
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,30.0
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.62
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93686
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98068
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95627
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,1,N Current (Min),A,13.12
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,1,N Current (Max),A,7.5
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,10.0
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,20.38
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.75
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.88
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.38
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.3
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,busbar,,N Current (Min),A,40.0
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,busbar,,N Current (Max),A,59.38
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,46.38
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (Min),A,59.88
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (Max),A,97.38
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.38
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (Min),A,66.25
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (Max),A,117.25
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.88
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (Min),A,74.25
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (Max),A,96.88
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.25
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T20:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.63
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98019
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95023
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98459
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,4,N Current (Min),A,13.12
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,4,N Current (Max),A,27.75
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,4,N Current (RMS),A,20.38
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.25
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,47.5
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.25
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.75
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.88
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,28.25
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,48.12
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.25
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.25
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91852
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94846
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9649
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,3,N Current (Min),A,5.12
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,3,N Current (Max),A,17.62
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,3,N Current (RMS),A,9.0
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.5
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.38
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.63
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.94
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93884
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98294
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85553
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,2,N Current (Min),A,14.75
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,2,N Current (Max),A,37.62
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,2,N Current (RMS),A,21.25
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.0
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,52.5
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.75
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,33.25
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.62
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.69
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95538
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97943
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.936
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,1,N Current (Min),A,15.25
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,1,N Current (Max),A,7.88
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.5
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.88
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.38
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.7
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.11
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.45
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,busbar,,N Current (Min),A,38.75
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,busbar,,N Current (Max),A,56.75
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,43.12
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (Min),A,59.25
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (Max),A,93.5
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.88
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (Min),A,66.75
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (Max),A,112.75
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (Min),A,65.62
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (Max),A,93.25
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T20:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.25
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96979
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94723
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98526
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,4,N Current (Min),A,14.88
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,4,N Current (Max),A,65.62
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,4,N Current (RMS),A,27.88
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.5
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,36.88
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.75
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,28.0
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.25
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,31.62
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,81.75
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.38
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.94
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88113
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94522
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98334
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,3,N Current (Min),A,8.25
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,3,N Current (Max),A,20.88
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,3,N Current (RMS),A,12.0
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,6.25
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.62
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.75
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.19
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.12
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.69
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95462
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98007
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86056
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,2,N Current (Min),A,16.0
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,2,N Current (Max),A,43.88
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,2,N Current (RMS),A,26.25
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,43.38
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.88
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,54.12
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.75
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.0
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.44
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.56
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9751
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97223
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94992
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,1,N Current (Min),A,47.62
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,1,N Current (Max),A,18.12
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,61.5
