Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.12
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.88
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.14
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.83
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,busbar,,N Current (Min),A,40.75
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,busbar,,N Current (Max),A,59.0
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,45.12
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (Min),A,60.75
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (Max),A,115.25
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (Min),A,70.88
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (Max),A,105.12
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.12
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (Min),A,71.25
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (Max),A,122.5
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.88
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T20:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.75
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.25
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.56
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97308
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97702
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9931
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,4,N Current (Min),A,12.0
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,4,N Current (Max),A,58.25
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,4,N Current (RMS),A,32.75
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.88
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,36.5
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.12
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,43.88
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.25
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,74.5
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.88
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.56
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.87
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96136
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96225
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97327
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,3,N Current (Min),A,4.38
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,3,N Current (Max),A,13.5
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,3,N Current (RMS),A,6.5
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,18.38
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.25
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,18.5
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.25
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.25
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.0
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94199
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97867
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90958
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,2,N Current (Min),A,14.88
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,2,N Current (Max),A,37.0
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,2,N Current (RMS),A,20.38
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.75
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.38
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.88
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,55.25
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.62
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,45.62
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.88
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.25
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96493
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95554
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94543
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,1,N Current (Min),A,16.12
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,1,N Current (Max),A,8.62
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,16.25
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.83
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.72
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,busbar,,N Current (Min),A,37.88
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,busbar,,N Current (Max),A,66.38
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,44.88
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (Min),A,56.75
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (Max),A,98.88
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.88
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (Min),A,71.88
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (Max),A,106.25
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.38
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (Min),A,72.88
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (Max),A,131.5
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.88
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T20:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97836
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9895
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9884
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,4,N Current (Min),A,12.0
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,4,N Current (Max),A,37.38
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,4,N Current (RMS),A,19.5
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.75
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,39.25
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.88
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,29.25
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,57.12
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.62
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,42.62
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.12
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.06
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.75
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.88
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98309
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98019
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99384
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,3,N Current (Min),A,4.5
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,3,N Current (Max),A,17.12
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,3,N Current (RMS),A,9.62
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,13.38
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,30.0
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.0
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.88
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.5
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9494
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97308
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93445
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,2,N Current (Min),A,15.75
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,2,N Current (Max),A,34.12
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,2,N Current (RMS),A,18.75
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,40.5
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.88
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,43.75
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,53.25
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.38
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.63
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9545
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96194
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96439
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,1,N Current (Min),A,14.62
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,1,N Current (Max),A,7.88
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.75
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,17.88
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.12
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.55
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.45
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,busbar,,N Current (Min),A,36.62
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,busbar,,N Current (Max),A,51.75
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,42.25
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (Min),A,66.12
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (Max),A,104.12
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (Min),A,77.88
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (Max),A,107.75
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.38
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (Min),A,80.0
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (Max),A,125.0
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.88
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T20:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98996
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97259
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99091
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,4,N Current (Min),A,11.5
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,4,N Current (Max),A,25.38
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,4,N Current (RMS),A,16.88
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.38
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,43.5
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.0
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,37.12
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.12
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.25
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,49.88
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.25
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.56
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.5
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94101
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98779
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99127
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,3,N Current (Min),A,7.38
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,3,N Current (Max),A,24.62
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,3,N Current (RMS),A,12.75
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.0
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.88
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.25
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.37
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.19
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95508
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99234
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94223
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,2,N Current (Min),A,16.12
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,2,N Current (Max),A,49.75
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,2,N Current (RMS),A,31.0
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.75
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.25
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.62
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,73.75
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.38
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,52.38
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.62
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.93
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95059
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9903
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97235
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,1,N Current (Min),A,44.38
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,1,N Current (Max),A,24.75
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.75
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.75
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.0
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.62
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.41
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.73
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.06
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.55
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.08
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,busbar,,N Current (Min),A,35.88
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,busbar,,N Current (Max),A,83.5
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.12
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (Min),A,72.25
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (Max),A,101.62
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.75
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (Min),A,79.0
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (Max),A,158.62
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.75
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (Min),A,82.12
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (Max),A,128.75
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.12
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T20:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97137
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97086
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99319
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,4,N Current (Min),A,13.38
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,4,N Current (Max),A,34.12
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,4,N Current (RMS),A,23.5
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,38.88
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.25
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.38
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.62
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,28.12
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,52.62
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.38
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.69
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92663
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98691
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98242
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,3,N Current (Min),A,5.38
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,3,N Current (Max),A,20.0
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,3,N Current (RMS),A,9.88
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.25
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.0
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.5
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.31
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96765
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98541
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94006
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,2,N Current (Min),A,17.25
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,2,N Current (Max),A,47.75
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,2,N Current (RMS),A,26.38
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.88
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,49.88
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.88
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.75
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,72.12
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.62
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,71.0
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.88
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.44
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95386
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97787
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98648
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,1,N Current (Min),A,46.12
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,1,N Current (Max),A,23.25
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,61.62
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,51.75
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,32.75
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.12
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
