Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,busbar,,N Current (Min),A,38.62
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,busbar,,N Current (Max),A,82.25
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (Min),A,67.25
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (Max),A,135.38
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (Min),A,74.75
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (Max),A,158.62
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.88
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (Min),A,77.5
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (Max),A,157.12
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.62
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T19:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.87
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.5
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96835
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9415
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99225
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,4,N Current (Min),A,13.25
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,4,N Current (Max),A,56.25
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,4,N Current (RMS),A,35.25
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,39.75
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.75
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.75
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,29.0
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.25
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,27.38
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,76.75
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.75
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.38
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.0
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92309
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98914
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99063
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,3,N Current (Min),A,7.88
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,3,N Current (Max),A,31.75
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,3,N Current (RMS),A,15.62
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,6.62
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.5
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,39.38
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.38
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.31
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94302
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98013
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94623
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,2,N Current (Min),A,15.88
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,2,N Current (Max),A,43.25
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,2,N Current (RMS),A,20.88
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.12
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.75
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,57.5
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,75.38
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.12
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97388
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96994
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98886
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,1,N Current (Min),A,51.25
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,1,N Current (Max),A,31.0
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,64.62
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.75
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,42.88
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.12
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.03
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.36
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,busbar,,N Current (Min),A,41.75
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,busbar,,N Current (Max),A,101.75
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (Min),A,57.12
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (Max),A,128.88
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.88
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (Min),A,73.88
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (Max),A,98.12
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.25
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (Min),A,84.62
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (Max),A,168.38
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T19:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.19
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.13
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95575
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93298
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99387
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,4,N Current (Min),A,22.88
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,4,N Current (Max),A,78.0
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,4,N Current (RMS),A,48.25
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.75
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,33.75
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.75
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,25.88
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,40.25
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,94.0
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.75
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.13
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96176
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98709
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99014
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,3,N Current (Min),A,9.88
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,3,N Current (Max),A,26.0
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,3,N Current (RMS),A,11.88
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.75
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,17.0
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,33.88
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.62
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.44
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.5
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97339
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98199
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85653
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,2,N Current (Min),A,18.0
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,2,N Current (Max),A,67.75
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,2,N Current (RMS),A,42.0
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.88
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,83.12
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.62
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,30.62
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,48.25
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.62
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.63
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91714
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97638
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97385
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,1,N Current (Min),A,14.75
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,1,N Current (Max),A,8.88
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.5
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,19.12
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.75
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.72
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,busbar,,N Current (Min),A,43.25
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,busbar,,N Current (Max),A,97.12
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.38
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (Min),A,59.38
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (Max),A,121.12
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.25
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (Min),A,74.62
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (Max),A,93.62
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (Min),A,87.75
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (Max),A,163.38
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.88
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T19:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.63
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98065
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95367
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98669
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,4,N Current (Min),A,13.62
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,4,N Current (Max),A,29.88
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,4,N Current (RMS),A,20.88
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,39.12
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.25
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,45.75
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.38
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,27.5
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,49.62
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.12
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.0
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96616
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97919
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99652
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,3,N Current (Min),A,12.25
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,3,N Current (Max),A,35.62
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,3,N Current (RMS),A,25.25
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,7.25
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.0
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,18.38
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,43.25
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.75
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.44
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95233
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98065
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89865
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,2,N Current (Min),A,15.75
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,2,N Current (Max),A,66.5
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,2,N Current (RMS),A,22.12
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,78.75
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.75
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,31.25
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,62.25
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.25
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,47.0
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.88
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.31
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94684
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98202
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96829
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,1,N Current (Min),A,22.88
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,1,N Current (Max),A,9.25
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.75
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.38
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,23.5
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.75
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,22.62
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.61
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.33
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.09
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.23
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,busbar,,N Current (Min),A,40.75
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,busbar,,N Current (Max),A,73.62
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,50.12
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (Min),A,58.25
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (Max),A,124.25
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (Min),A,75.38
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (Max),A,110.62
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.88
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (Min),A,85.0
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (Max),A,141.62
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.75
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T19:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.75
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96732
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98157
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9848
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,4,N Current (Min),A,13.75
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,4,N Current (Max),A,36.38
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,4,N Current (RMS),A,24.5
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.0
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,39.25
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.75
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.62
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,60.12
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.88
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.5
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,45.12
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.75
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.81
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93796
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96655
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99188
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,3,N Current (Min),A,12.12
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,3,N Current (Max),A,20.75
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,3,N Current (RMS),A,15.38
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,18.0
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.88
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.44
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.31
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93948
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9834
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88449
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,2,N Current (Min),A,15.5
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,2,N Current (Max),A,40.88
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,2,N Current (RMS),A,27.12
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,48.88
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,31.75
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,60.62
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,37.75
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.44
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.31
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92975
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97446
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9892
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,1,N Current (Min),A,24.88
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,1,N Current (Max),A,15.0
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.75
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,23.38
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.88
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.38
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.12
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.56
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.73
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.7
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,busbar,,N Current (Min),A,40.75
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,busbar,,N Current (Max),A,75.88
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,58.62
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (Min),A,59.25
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (Max),A,100.0
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.88
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (Min),A,89.75
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (Max),A,134.88
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.62
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (Min),A,86.62
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (Max),A,123.88
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.38
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T19:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.13
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
