Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95746
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98651
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98837
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,4,N Current (Min),A,16.0
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,4,N Current (Max),A,35.75
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,4,N Current (RMS),A,24.5
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.5
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,29.75
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.88
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.38
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,58.25
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.12
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,28.12
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,52.75
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.25
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.31
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.06
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90042
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97586
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9913
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,3,N Current (Min),A,10.25
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,3,N Current (Max),A,26.0
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,3,N Current (RMS),A,16.38
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.88
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.75
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.5
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,18.12
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.75
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.5
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.88
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96289
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98749
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9191
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,2,N Current (Min),A,17.62
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,2,N Current (Max),A,56.38
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,2,N Current (RMS),A,31.62
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,57.12
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.88
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,31.62
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,85.75
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.25
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,90.25
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.38
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.69
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.69
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95215
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96533
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9762
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,1,N Current (Min),A,28.0
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,1,N Current (Max),A,10.38
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,24.38
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.12
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,37.0
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.25
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.73
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,busbar,,N Current (Min),A,42.62
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,busbar,,N Current (Max),A,96.5
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.12
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (Min),A,62.75
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (Max),A,94.5
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.38
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (Min),A,88.88
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (Max),A,170.5
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.88
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (Min),A,78.62
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (Max),A,180.62
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.38
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T19:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96002
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97766
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99048
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,4,N Current (Min),A,18.38
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,4,N Current (Max),A,32.38
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,4,N Current (RMS),A,25.0
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.5
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,33.38
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.12
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.5
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,53.12
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,28.62
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,47.88
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.75
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.06
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93664
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98972
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98953
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,3,N Current (Min),A,9.62
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,3,N Current (Max),A,26.75
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,3,N Current (RMS),A,13.25
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,9.88
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.12
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.75
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.0
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95633
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98404
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91803
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,2,N Current (Min),A,16.25
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,2,N Current (Max),A,47.62
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,2,N Current (RMS),A,26.38
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,48.0
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.62
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,34.5
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,64.25
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.12
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,90.5
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93845
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98468
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98367
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,1,N Current (Min),A,33.88
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,1,N Current (Max),A,15.38
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.5
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.75
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,44.62
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.25
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.23
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.7
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,busbar,,N Current (Min),A,47.75
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,busbar,,N Current (Max),A,98.38
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,64.25
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (Min),A,60.88
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (Max),A,89.62
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.88
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (Min),A,91.25
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (Max),A,142.38
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (Min),A,84.62
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (Max),A,179.88
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.75
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T18:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96292
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98102
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98462
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,4,N Current (Min),A,12.0
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,4,N Current (Max),A,38.12
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,4,N Current (RMS),A,25.38
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,36.62
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.75
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.75
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,59.5
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.75
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.12
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,46.25
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.75
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.13
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94946
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99338
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99384
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,3,N Current (Min),A,5.5
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,3,N Current (Max),A,30.88
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,3,N Current (RMS),A,16.75
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.0
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,32.12
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,17.25
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,38.5
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.62
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.19
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.56
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95923
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97977
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94311
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,2,N Current (Min),A,16.75
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,2,N Current (Max),A,29.38
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,2,N Current (RMS),A,18.75
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,44.0
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.25
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.12
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,52.88
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.62
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,63.0
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.75
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.94
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95932
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99243
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99414
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,1,N Current (Min),A,34.25
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,1,N Current (Max),A,20.62
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.88
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.62
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.75
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,45.38
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.3
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.3
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.61
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.2
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.3
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,busbar,,N Current (Min),A,42.25
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,busbar,,N Current (Max),A,83.75
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (Min),A,61.25
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (Max),A,95.62
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.12
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (Min),A,90.0
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (Max),A,144.62
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.88
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (Min),A,90.38
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (Max),A,147.62
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.12
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T18:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.94
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96591
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96054
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9765
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,4,N Current (Min),A,13.88
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,4,N Current (Max),A,31.62
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,4,N Current (RMS),A,18.62
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.75
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,38.88
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.75
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,51.62
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.38
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,20.25
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,38.0
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.37
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9751
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98138
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98889
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,3,N Current (Min),A,5.38
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,3,N Current (Max),A,16.12
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,3,N Current (RMS),A,10.25
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,28.62
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.12
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.0
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,16.62
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.88
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.12
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.69
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.31
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93277
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97897
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9042
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,2,N Current (Min),A,17.12
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,2,N Current (Max),A,37.0
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,2,N Current (RMS),A,21.38
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.25
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,67.38
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.12
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,57.75
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.38
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.44
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96948
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9852
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99207
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,1,N Current (Min),A,30.5
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,1,N Current (Max),A,18.38
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.38
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,36.75
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,38.38
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.16
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.62
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.34
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.78
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,busbar,,N Current (Min),A,40.75
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,busbar,,N Current (Max),A,69.25
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.88
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (Min),A,71.0
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (Max),A,106.75
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.88
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (Min),A,76.75
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (Max),A,135.75
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.88
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (Min),A,75.62
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (Max),A,136.5
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.12
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T18:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.06
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.13
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.63
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96722
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95779
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96692
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,4,N Current (Min),A,13.38
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,4,N Current (Max),A,24.0
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,4,N Current (RMS),A,17.12
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.0
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,39.5
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.75
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,43.12
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.38
