Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.62
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,33.62
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.88
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.5
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95581
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96216
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98587
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,3,N Current (Min),A,4.38
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,3,N Current (Max),A,17.38
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,3,N Current (RMS),A,7.88
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.62
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,32.5
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.75
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.25
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.25
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.07
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.63
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93646
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98666
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90246
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,2,N Current (Min),A,17.25
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,2,N Current (Max),A,41.12
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,2,N Current (RMS),A,26.25
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,43.12
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.25
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,70.25
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.38
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,66.75
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.12
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,11.0
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98166
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97455
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9632
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,1,N Current (Min),A,27.75
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,1,N Current (Max),A,12.5
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,34.38
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.75
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.0
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.25
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,23.62
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.88
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.3
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.53
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.92
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.28
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.23
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.06
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,busbar,,N Current (Min),A,41.75
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,busbar,,N Current (Max),A,68.88
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,49.38
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (Min),A,65.0
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (Max),A,116.25
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (Min),A,87.0
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (Max),A,133.75
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.75
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (Min),A,67.0
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (Max),A,119.62
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.25
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T18:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.13
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96954
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97556
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9798
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,4,N Current (Min),A,13.62
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,4,N Current (Max),A,37.0
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,4,N Current (RMS),A,23.25
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.0
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,31.88
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.88
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.75
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,50.25
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.75
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.38
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,53.25
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.12
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.31
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.44
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96631
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98682
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98773
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,3,N Current (Min),A,4.88
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,3,N Current (Max),A,34.0
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,3,N Current (RMS),A,14.88
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,47.12
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.62
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,34.25
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.87
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.0
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93582
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98688
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94357
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,2,N Current (Min),A,18.62
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,2,N Current (Max),A,36.0
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,2,N Current (RMS),A,25.5
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,41.62
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.38
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,40.75
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,65.25
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.75
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,69.25
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.25
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.5
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.75
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98724
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97891
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97433
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,1,N Current (Min),A,31.88
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,1,N Current (Max),A,20.88
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.88
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.62
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.38
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.75
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.88
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.41
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.22
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.58
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.78
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.33
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.94
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,busbar,,N Current (Min),A,45.25
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,busbar,,N Current (Max),A,69.38
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.25
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (Min),A,79.62
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (Max),A,142.12
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.25
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (Min),A,107.75
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (Max),A,152.88
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (Min),A,67.62
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (Max),A,157.88
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.62
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T18:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.19
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.13
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97055
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97577
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98682
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,4,N Current (Min),A,14.38
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,4,N Current (Max),A,50.25
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,4,N Current (RMS),A,25.75
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,34.38
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.62
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.0
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,76.38
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,53.62
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.88
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.13
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9707
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99054
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98639
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,3,N Current (Min),A,4.88
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,3,N Current (Max),A,27.38
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,3,N Current (RMS),A,13.88
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.12
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,15.88
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,34.25
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.38
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.31
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.56
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96365
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98508
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95727
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,2,N Current (Min),A,15.62
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,2,N Current (Max),A,43.38
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,2,N Current (RMS),A,22.38
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,46.62
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,81.62
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.62
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.75
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,68.88
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.12
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.19
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9913
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98355
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98645
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,1,N Current (Min),A,29.0
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,1,N Current (Max),A,17.75
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,46.5
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,11.88
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.62
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.75
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.5
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.52
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.16
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.41
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.81
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.05
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,busbar,,N Current (Min),A,43.75
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,busbar,,N Current (Max),A,84.0
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (Min),A,81.75
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (Max),A,117.0
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.25
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (Min),A,86.75
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (Max),A,163.12
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.25
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (Min),A,97.25
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (Max),A,160.12
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.62
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T18:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9809
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98785
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99045
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,4,N Current (Min),A,12.5
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,4,N Current (Max),A,43.62
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,4,N Current (RMS),A,24.5
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.5
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,51.12
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.62
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,31.88
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,65.75
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,30.25
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,66.5
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.75
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.13
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98776
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98935
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98535
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,3,N Current (Min),A,5.38
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,3,N Current (Max),A,23.0
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,3,N Current (RMS),A,10.25
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.25
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.38
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.0
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.0
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.0
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.75
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.75
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97604
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98257
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97513
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,2,N Current (Min),A,16.0
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,2,N Current (Max),A,34.62
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,2,N Current (RMS),A,23.0
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,34.25
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,63.5
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.38
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,35.62
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,61.0
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,43.88
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,70.62
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.12
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.0
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.25
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.12
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97623
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98624
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9935
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,1,N Current (Min),A,15.12
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,1,N Current (Max),A,8.5
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,31.75
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.12
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.12
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.75
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,28.0
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.38
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.2
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.14
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.75
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.11
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.23
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.64
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,busbar,,N Current (Min),A,42.38
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,busbar,,N Current (Max),A,82.12
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,54.25
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (Min),A,76.38
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (Max),A,145.38
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.38
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (Min),A,99.62
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (Max),A,154.5
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (Min),A,112.38
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (Max),A,170.75
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.88
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T17:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97153
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97797
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99512
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,4,N Current (Min),A,19.5
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,4,N Current (Max),A,61.75
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,4,N Current (RMS),A,34.5
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,22.62
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,40.38
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.12
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.12
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,52.12
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.25
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,43.62
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,86.12
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.75
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9971
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99557
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98877
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,3,N Current (Min),A,4.88
