Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,3,N Current (Max),A,23.5
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,3,N Current (RMS),A,10.88
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,11.5
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.0
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.38
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.5
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.75
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.25
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98145
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98389
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96893
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,2,N Current (Min),A,17.88
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,2,N Current (Max),A,44.75
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,2,N Current (RMS),A,25.12
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,40.12
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,78.25
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.25
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,38.0
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,63.5
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.25
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,45.5
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,90.62
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.62
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.31
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97113
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99026
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9928
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,1,N Current (Min),A,19.5
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,1,N Current (Max),A,10.5
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,30.5
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,27.75
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.25
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.25
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.25
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.8
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.0
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.92
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.27
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,busbar,,N Current (Min),A,44.38
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,busbar,,N Current (Max),A,90.5
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (Min),A,89.75
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (Max),A,147.25
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.75
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (Min),A,93.5
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (Max),A,161.12
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (Min),A,123.88
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (Max),A,193.62
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.12
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T17:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.5
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.81
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.31
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98062
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96435
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9939
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,4,N Current (Min),A,15.12
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,4,N Current (Max),A,43.25
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,4,N Current (RMS),A,26.75
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.25
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,68.88
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,49.12
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.25
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,34.75
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,71.62
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.12
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.5
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99176
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98837
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98996
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,3,N Current (Min),A,6.75
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,3,N Current (Max),A,28.38
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,3,N Current (RMS),A,16.25
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.62
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.5
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,36.12
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,37.75
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.38
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98819
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99115
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97928
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,2,N Current (Min),A,18.75
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,2,N Current (Max),A,41.25
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,2,N Current (RMS),A,27.12
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,49.25
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,87.38
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.25
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,52.62
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,84.12
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.25
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,53.75
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,93.75
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97015
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99564
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99145
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,1,N Current (Min),A,29.5
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,1,N Current (Max),A,14.75
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.0
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.88
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.75
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.75
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,39.38
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.06
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.3
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.78
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.75
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.56
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.73
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,busbar,,N Current (Min),A,42.12
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,busbar,,N Current (Max),A,92.25
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.88
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (Min),A,99.25
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (Max),A,163.38
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (Min),A,103.62
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (Max),A,159.0
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.75
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (Min),A,123.75
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (Max),A,203.75
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.88
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T17:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.82
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.44
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.75
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98471
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9772
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99243
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,4,N Current (Min),A,15.12
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,4,N Current (Max),A,42.25
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,4,N Current (RMS),A,22.38
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.88
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,64.88
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.38
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.0
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,46.25
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.38
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,28.88
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,67.88
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.25
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9938
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98566
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98898
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,3,N Current (Min),A,5.25
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,3,N Current (Max),A,21.12
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,3,N Current (RMS),A,11.38
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,8.25
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.25
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.62
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,14.38
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,34.88
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.75
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98868
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99176
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97833
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,2,N Current (Min),A,20.5
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,2,N Current (Max),A,41.12
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,2,N Current (RMS),A,28.62
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,62.38
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,89.38
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.5
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,53.38
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,93.5
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,53.25
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,76.38
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96921
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99442
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.995
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,1,N Current (Min),A,27.5
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,1,N Current (Max),A,13.88
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.25
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.88
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.75
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,40.0
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.25
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.33
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.48
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.25
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.38
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.23
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.56
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,busbar,,N Current (Min),A,44.0
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,busbar,,N Current (Max),A,71.62
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,51.88
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (Min),A,117.0
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (Max),A,171.0
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.88
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (Min),A,113.75
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (Max),A,181.75
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.12
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (Min),A,131.12
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (Max),A,182.62
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.62
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T17:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98947
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98041
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98209
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,4,N Current (Min),A,13.62
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,4,N Current (Max),A,47.0
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,4,N Current (RMS),A,25.88
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,38.5
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,74.62
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.12
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,28.88
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,56.62
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.12
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.12
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,47.75
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.25
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.75
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98254
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98727
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99631
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,3,N Current (Min),A,4.75
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,3,N Current (Max),A,32.5
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,3,N Current (RMS),A,20.12
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,30.25
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.38
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.88
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,19.88
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,48.5
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.94
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98648
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9942
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97314
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,2,N Current (Min),A,21.38
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,2,N Current (Max),A,61.25
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,2,N Current (RMS),A,32.38
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,55.38
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,74.62
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,66.25
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,115.75
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.5
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,55.75
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,76.25
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.88
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91507
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99292
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99588
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,1,N Current (Min),A,31.12
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,1,N Current (Max),A,18.12
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.62
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.62
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.22
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.34
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.09
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.34
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.67
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.64
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,busbar,,N Current (Min),A,44.12
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,busbar,,N Current (Max),A,75.75
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.12
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (Min),A,118.0
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (Max),A,182.0
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.88
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (Min),A,138.0
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (Max),A,193.12
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.12
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (Min),A,121.62
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (Max),A,175.75
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.62
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T17:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.88
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.44
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97049
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96774
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99219
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,4,N Current (Min),A,13.62
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,4,N Current (Max),A,30.62
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,4,N Current (RMS),A,18.25
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,58.12
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.75
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.38
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,46.62
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.62
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.0
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,57.0
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.25
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.75
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.56
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93735
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97443
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99591
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,3,N Current (Min),A,16.5
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,3,N Current (Max),A,34.5
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,3,N Current (RMS),A,24.25
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,24.25
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.88
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.88
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,40.88
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.88
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.81
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
