Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98358
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99033
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97183
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,2,N Current (Min),A,21.5
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,2,N Current (Max),A,56.12
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,2,N Current (RMS),A,32.38
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,55.25
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,88.75
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.88
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,47.75
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,113.62
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.25
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,52.38
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,77.88
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.81
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90805
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98007
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99142
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,1,N Current (Min),A,29.25
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,1,N Current (Max),A,15.75
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.88
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.75
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,27.12
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.94
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.62
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.95
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.33
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.47
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.69
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,busbar,,N Current (Min),A,43.0
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,busbar,,N Current (Max),A,66.88
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,52.38
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (Min),A,94.25
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (Max),A,158.25
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (Min),A,96.25
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (Max),A,181.5
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (Min),A,120.0
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (Max),A,169.12
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.25
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T17:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.44
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95438
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96396
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99322
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,4,N Current (Min),A,12.75
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,4,N Current (Max),A,33.62
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,4,N Current (RMS),A,20.38
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.88
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,34.38
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.25
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.62
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.88
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.75
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,57.25
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.25
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.44
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.25
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90182
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96777
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98419
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,3,N Current (Min),A,5.38
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,3,N Current (Max),A,32.25
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,3,N Current (RMS),A,18.75
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,9.75
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.5
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,37.75
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98047
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9863
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97971
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,2,N Current (Min),A,21.12
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,2,N Current (Max),A,36.25
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,2,N Current (RMS),A,27.38
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,54.88
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,76.62
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.38
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,43.75
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,82.25
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.38
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,54.38
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,75.75
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.25
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9744
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99506
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98505
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,1,N Current (Min),A,21.5
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,1,N Current (Max),A,10.25
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.88
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,24.5
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.25
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.56
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.19
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.38
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.78
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.56
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.97
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,busbar,,N Current (Min),A,42.38
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,busbar,,N Current (Max),A,76.75
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (Min),A,89.62
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (Max),A,126.75
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.25
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (Min),A,98.38
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (Max),A,140.12
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.62
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (Min),A,104.38
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (Max),A,166.12
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.88
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T16:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.75
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96387
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9512
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99475
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,4,N Current (Min),A,15.0
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,4,N Current (Max),A,42.62
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,4,N Current (RMS),A,26.88
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.38
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,44.62
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.62
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.25
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,35.75
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.38
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,27.38
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,58.88
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.62
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.75
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.88
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89984
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98383
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97211
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,3,N Current (Min),A,8.0
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,3,N Current (Max),A,29.88
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,3,N Current (RMS),A,19.0
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,7.12
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,34.25
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.0
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98007
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99097
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97653
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,2,N Current (Min),A,19.38
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,2,N Current (Max),A,44.12
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,2,N Current (RMS),A,26.88
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,43.88
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,90.75
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.12
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,46.75
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,90.75
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.62
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,56.5
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,82.12
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.5
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99194
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98718
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95431
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,1,N Current (Min),A,31.25
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,1,N Current (Max),A,20.38
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.38
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.0
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.62
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.62
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.48
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.64
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.36
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.95
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.25
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.62
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,busbar,,N Current (Min),A,41.5
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,busbar,,N Current (Max),A,62.12
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.12
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (Min),A,94.0
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (Max),A,164.75
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.25
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (Min),A,101.38
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (Max),A,154.25
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.62
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (Min),A,103.88
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (Max),A,154.75
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.25
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T16:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.31
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94934
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95914
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98694
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,4,N Current (Min),A,13.38
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,4,N Current (Max),A,26.38
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,4,N Current (RMS),A,18.25
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,16.12
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,42.5
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.88
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.25
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,40.12
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,25.75
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,36.88
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.88
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.81
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.56
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90024
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97241
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98782
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,3,N Current (Min),A,5.62
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,3,N Current (Max),A,24.88
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,3,N Current (RMS),A,13.62
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,6.88
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.88
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.25
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98611
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98877
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98483
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,2,N Current (Min),A,19.62
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,2,N Current (Max),A,51.62
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,2,N Current (RMS),A,30.5
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,57.25
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,92.75
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.38
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,46.62
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,76.12
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.62
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,60.88
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,111.88
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.88
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.37
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99722
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9884
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9664
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,1,N Current (Min),A,30.25
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,1,N Current (Max),A,19.38
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,41.5
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.38
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,29.25
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.23
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.98
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.11
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.36
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.8
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.67
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,busbar,,N Current (Min),A,39.62
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,busbar,,N Current (Max),A,74.0
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,50.38
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (Min),A,110.5
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (Max),A,154.25
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (Min),A,100.88
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (Max),A,137.62
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.75
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (Min),A,113.0
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (Max),A,180.38
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.88
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T16:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.25
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95605
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9791
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.978
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,4,N Current (Min),A,12.25
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,4,N Current (Max),A,42.5
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,4,N Current (RMS),A,20.25
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,15.88
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,32.12
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.38
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,59.88
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,19.25
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.62
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.75
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.38
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.12
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83212
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96643
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98898
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,3,N Current (Min),A,5.5
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,3,N Current (Max),A,20.5
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,3,N Current (RMS),A,11.12
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.25
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.88
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98331
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9798
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98074
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,2,N Current (Min),A,21.88
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,2,N Current (Max),A,45.38
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,2,N Current (RMS),A,33.25
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,56.38
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,86.38
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.62
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,42.75
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,71.12
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.12
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,64.38
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,93.62
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.5
