Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99686
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98856
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98764
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,1,N Current (Min),A,38.0
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,1,N Current (Max),A,21.62
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,52.0
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.62
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.38
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.88
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.38
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.62
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,20.5
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.48
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.17
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.97
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.03
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.84
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,busbar,,N Current (Min),A,42.25
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,busbar,,N Current (Max),A,76.25
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.38
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (Min),A,119.25
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (Max),A,154.62
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (Min),A,85.0
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (Max),A,142.5
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.75
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (Min),A,115.25
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (Max),A,158.75
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T16:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95456
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96548
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9837
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,4,N Current (Min),A,10.62
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,4,N Current (Max),A,22.75
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,4,N Current (RMS),A,14.38
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,15.75
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,33.12
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.25
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.62
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,32.88
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.25
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,36.75
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.12
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-42.62
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.88
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81827
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94461
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98178
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,3,N Current (Min),A,4.38
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,3,N Current (Max),A,26.5
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,3,N Current (RMS),A,10.5
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,7.0
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.25
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,31.38
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97473
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98373
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98019
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,2,N Current (Min),A,22.5
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,2,N Current (Max),A,53.12
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,2,N Current (RMS),A,33.25
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,51.5
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,87.5
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.0
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,44.88
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,70.88
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,67.75
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,106.25
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,80.38
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98721
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97491
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98212
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,1,N Current (Min),A,33.5
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,1,N Current (Max),A,12.5
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,40.5
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,20.12
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.12
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.12
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.22
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.3
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.31
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.55
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.83
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,busbar,,N Current (Min),A,44.12
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,busbar,,N Current (Max),A,89.0
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,57.38
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (Min),A,87.62
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (Max),A,139.5
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (Min),A,81.0
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (Max),A,110.38
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.88
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (Min),A,117.88
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (Max),A,173.62
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.62
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T16:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.0
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94226
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97293
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99023
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,4,N Current (Min),A,9.5
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,4,N Current (Max),A,22.12
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,4,N Current (RMS),A,14.38
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,15.75
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,35.0
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.62
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.12
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,44.5
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,26.75
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,38.5
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.88
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.43
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.25
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84826
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92163
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9826
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,3,N Current (Min),A,4.12
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,3,N Current (Max),A,31.0
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,3,N Current (RMS),A,11.62
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.38
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.25
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,36.75
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97681
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98459
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97723
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,2,N Current (Min),A,24.0
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,2,N Current (Max),A,49.88
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,2,N Current (RMS),A,30.75
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,52.5
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,84.75
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.38
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,46.25
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,89.25
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.62
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,68.75
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,96.88
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.12
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9874
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9679
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97131
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,1,N Current (Min),A,35.88
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,1,N Current (Max),A,16.25
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,45.88
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.25
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.62
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,18.12
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.67
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.55
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.34
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.27
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.73
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.86
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,busbar,,N Current (Min),A,41.38
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,busbar,,N Current (Max),A,76.5
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (Min),A,93.75
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (Max),A,145.38
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (Min),A,80.0
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (Max),A,130.25
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.25
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (Min),A,119.38
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (Max),A,159.0
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.25
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T16:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.37
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.69
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94922
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97861
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98996
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,4,N Current (Min),A,8.75
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,4,N Current (Max),A,34.25
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,4,N Current (RMS),A,16.62
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,15.38
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,25.25
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,16.12
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.12
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.25
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,26.62
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,51.38
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.19
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.69
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.31
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93088
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90814
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98306
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,3,N Current (Min),A,4.12
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,3,N Current (Max),A,28.38
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,3,N Current (RMS),A,10.38
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.38
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,32.5
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97604
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98529
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97003
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,2,N Current (Min),A,24.0
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,2,N Current (Max),A,44.5
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,2,N Current (RMS),A,28.0
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,51.0
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,95.12
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,54.75
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,76.62
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.62
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,66.62
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,88.25
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.75
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97336
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95651
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83523
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,1,N Current (Min),A,34.75
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,1,N Current (Max),A,13.5
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.5
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.25
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,14.75
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.38
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,26.25
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.73
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.88
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.31
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.53
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.12
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.05
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,busbar,,N Current (Min),A,41.12
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,busbar,,N Current (Max),A,64.38
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (Min),A,87.75
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (Max),A,143.25
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.38
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (Min),A,84.12
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (Max),A,121.38
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (Min),A,110.88
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (Max),A,162.5
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.75
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T15:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.75
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96967
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98047
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99112
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,4,N Current (Min),A,11.12
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,4,N Current (Max),A,43.5
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,4,N Current (RMS),A,25.38
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,16.5
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,43.0
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.25
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.38
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,68.25
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.12
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.5
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,52.62
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.38
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.13
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.06
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.81
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96667
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.863
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99182
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,3,N Current (Min),A,4.12
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,3,N Current (Max),A,28.0
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,3,N Current (RMS),A,13.25
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,28.0
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.12
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.88
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.75
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,33.5
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98212
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98599
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97226
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,2,N Current (Min),A,24.5
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,2,N Current (Max),A,48.12
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,2,N Current (RMS),A,32.0
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,57.5
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,102.12
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.0
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,55.0
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,92.12
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.25
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,65.62
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,87.12
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.5
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.13
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.5
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9772
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97589
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87509
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,1,N Current (Min),A,37.38
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,1,N Current (Max),A,14.25
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,42.25
