Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.38
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.62
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.25
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.78
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.16
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.72
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.89
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.56
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.36
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,busbar,,N Current (Min),A,42.38
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,busbar,,N Current (Max),A,68.88
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,52.62
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (Min),A,93.38
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (Max),A,180.5
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.62
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (Min),A,92.0
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (Max),A,165.5
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.88
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (Min),A,108.25
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (Max),A,163.62
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.75
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T15:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.75
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94308
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9845
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99344
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,4,N Current (Min),A,15.12
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,4,N Current (Max),A,55.38
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,4,N Current (RMS),A,35.5
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.88
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,24.62
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.62
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,70.0
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.88
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.38
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,73.62
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.25
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.75
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.19
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.56
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96106
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9397
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97833
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,3,N Current (Min),A,6.0
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,3,N Current (Max),A,19.75
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,3,N Current (RMS),A,9.25
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.25
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.5
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.88
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98535
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98187
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98038
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,2,N Current (Min),A,25.62
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,2,N Current (Max),A,43.25
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,2,N Current (RMS),A,34.88
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,71.12
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,95.75
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,82.75
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,55.75
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,82.12
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,64.75
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,105.75
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.75
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.81
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98938
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97256
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86072
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,1,N Current (Min),A,45.75
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,1,N Current (Max),A,21.0
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,50.62
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.88
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.75
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,5.62
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.11
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.5
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.03
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.3
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.72
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.05
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,busbar,,N Current (Min),A,41.25
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,busbar,,N Current (Max),A,78.0
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (Min),A,102.75
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (Max),A,176.62
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.25
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (Min),A,98.25
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (Max),A,154.62
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.12
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (Min),A,105.25
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (Max),A,180.62
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.62
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T15:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95523
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96304
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98544
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,4,N Current (Min),A,8.12
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,4,N Current (Max),A,29.75
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,4,N Current (RMS),A,16.0
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,15.0
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,34.25
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.62
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.75
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.88
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,45.62
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.75
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.69
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.06
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97256
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99295
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97733
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,3,N Current (Min),A,7.25
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,3,N Current (Max),A,24.12
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,3,N Current (RMS),A,15.38
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.12
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98511
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98563
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98257
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,2,N Current (Min),A,24.5
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,2,N Current (Max),A,47.38
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,2,N Current (RMS),A,33.5
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,68.12
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,96.5
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.75
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,58.38
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,88.5
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,70.62
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,109.5
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,85.12
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.94
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98715
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95746
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92349
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,1,N Current (Min),A,48.0
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,1,N Current (Max),A,17.75
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,56.12
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,12.12
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,8.88
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.81
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.81
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.23
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,busbar,,N Current (Min),A,40.12
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,busbar,,N Current (Max),A,68.62
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (Min),A,99.38
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (Max),A,166.38
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.12
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (Min),A,104.62
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (Max),A,142.75
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (Min),A,105.12
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (Max),A,171.25
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.38
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T15:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.25
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.63
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92432
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9725
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98004
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,4,N Current (Min),A,9.5
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,4,N Current (Max),A,29.38
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,4,N Current (RMS),A,17.75
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,14.38
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,29.0
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.38
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,39.38
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.12
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,47.75
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.75
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.12
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96207
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99512
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96439
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,3,N Current (Min),A,4.38
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,3,N Current (Max),A,33.12
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,3,N Current (RMS),A,17.25
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.38
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,40.12
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.12
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97281
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98657
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98679
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,2,N Current (Min),A,25.88
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,2,N Current (Max),A,61.0
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,2,N Current (RMS),A,36.0
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,52.62
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,84.25
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.12
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,51.75
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,85.38
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,74.75
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,116.38
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,91.0
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99118
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97775
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92291
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,1,N Current (Min),A,39.38
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,1,N Current (Max),A,20.88
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.62
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.25
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.75
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.16
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,busbar,,N Current (Min),A,40.12
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,busbar,,N Current (Max),A,64.25
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.38
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (Min),A,90.25
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (Max),A,142.0
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (Min),A,98.5
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (Max),A,155.0
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.12
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (Min),A,105.88
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (Max),A,159.38
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.88
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T15:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.25
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.5
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.5
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96368
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94217
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98294
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,4,N Current (Min),A,9.0
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,4,N Current (Max),A,21.62
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,4,N Current (RMS),A,13.12
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.5
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,40.38
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.88
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.25
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,31.62
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.38
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,39.62
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.62
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.31
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.19
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.12
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99219
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98801
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98056
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,3,N Current (Min),A,4.38
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,3,N Current (Max),A,19.5
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,3,N Current (RMS),A,9.38
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.75
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.75
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,27.25
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.62
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98523
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98627
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98654
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,2,N Current (Min),A,27.5
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,2,N Current (Max),A,61.75
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,2,N Current (RMS),A,40.25
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,50.25
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,117.75
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.62
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,54.0
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,88.38
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.62
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,82.12
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,119.62
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,91.5
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.25
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97934
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98215
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92126
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,1,N Current (Min),A,30.12
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,1,N Current (Max),A,14.38
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.88
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,22.0
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.25
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.12
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.47
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
