Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,busbar,,N Current (Min),A,41.62
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,busbar,,N Current (Max),A,86.75
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,58.75
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (Min),A,100.12
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (Max),A,186.12
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.25
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (Min),A,92.5
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (Max),A,136.88
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.88
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (Min),A,118.38
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (Max),A,163.88
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T15:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.13
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.38
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95801
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98087
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98688
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,4,N Current (Min),A,9.25
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,4,N Current (Max),A,37.12
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,4,N Current (RMS),A,16.75
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,45.75
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.62
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,45.62
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.25
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,21.75
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,59.12
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.62
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.06
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93326
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99615
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97607
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,3,N Current (Min),A,5.12
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,3,N Current (Max),A,36.62
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,3,N Current (RMS),A,19.0
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.5
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,41.0
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9841
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98697
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97998
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,2,N Current (Min),A,24.12
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,2,N Current (Max),A,46.62
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,2,N Current (RMS),A,30.38
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,59.25
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,89.0
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.88
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,52.25
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,81.88
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.62
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,63.5
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,98.75
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.38
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.88
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98441
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98886
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91119
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,1,N Current (Min),A,41.62
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,1,N Current (Max),A,17.0
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,47.88
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.38
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,6.75
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.36
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.45
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,busbar,,N Current (Min),A,39.38
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,busbar,,N Current (Max),A,66.0
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.12
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (Min),A,93.12
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (Max),A,164.88
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.12
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (Min),A,108.0
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (Max),A,155.5
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.12
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (Min),A,104.62
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (Max),A,175.25
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T14:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.19
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96426
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98566
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98898
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,4,N Current (Min),A,9.0
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,4,N Current (Max),A,21.75
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,4,N Current (RMS),A,13.38
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.5
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,30.88
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.88
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.88
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,37.75
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,26.38
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,29.75
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.75
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.19
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92181
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98853
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97259
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,3,N Current (Min),A,6.0
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,3,N Current (Max),A,34.5
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,3,N Current (RMS),A,16.25
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.12
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,38.75
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.25
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97656
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98953
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98535
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,2,N Current (Min),A,24.38
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,2,N Current (Max),A,57.38
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,2,N Current (RMS),A,38.62
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,52.25
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,82.12
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.12
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,56.75
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,85.38
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.25
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,74.88
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,118.88
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,97.5
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.94
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.62
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98108
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9722
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94611
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,1,N Current (Min),A,31.5
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,1,N Current (Max),A,13.38
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.25
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,12.12
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.25
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.23
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.14
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,busbar,,N Current (Min),A,38.0
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,busbar,,N Current (Max),A,72.75
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.25
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (Min),A,85.75
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (Max),A,139.62
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.38
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (Min),A,100.0
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (Max),A,144.62
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (Min),A,120.62
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (Max),A,162.62
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.62
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T14:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.07
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95825
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9772
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98392
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,4,N Current (Min),A,9.25
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,4,N Current (Max),A,24.5
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,4,N Current (RMS),A,14.88
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,30.38
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,38.38
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.38
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,20.0
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,39.88
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.12
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.0
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.81
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8421
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97742
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97583
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,3,N Current (Min),A,4.62
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,3,N Current (Max),A,31.0
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,3,N Current (RMS),A,13.62
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,7.25
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,37.0
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.38
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97241
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98959
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98508
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,2,N Current (Min),A,25.75
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,2,N Current (Max),A,53.75
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,2,N Current (RMS),A,36.12
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,48.25
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,88.12
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.38
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,56.38
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,82.12
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.75
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,74.75
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,106.75
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,91.38
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.5
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98502
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98621
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97107
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,1,N Current (Min),A,29.12
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,1,N Current (Max),A,12.62
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,35.12
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.62
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.62
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,18.5
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.64
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.84
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.89
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,busbar,,N Current (Min),A,40.25
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,busbar,,N Current (Max),A,71.88
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,51.62
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (Min),A,78.25
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (Max),A,141.88
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (Min),A,96.62
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (Max),A,138.12
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.38
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (Min),A,112.25
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (Max),A,162.88
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T14:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.19
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.44
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94583
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96854
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98291
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,4,N Current (Min),A,7.75
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,4,N Current (Max),A,22.0
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,4,N Current (RMS),A,11.38
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.0
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,42.0
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.62
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.25
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,33.75
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.38
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.25
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,35.5
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.88
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.12
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82171
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97546
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98968
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,3,N Current (Min),A,8.25
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,3,N Current (Max),A,31.38
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,3,N Current (RMS),A,21.75
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,3.25
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,26.0
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.62
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.88
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.25
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.75
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98291
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99368
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98584
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,2,N Current (Min),A,23.75
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,2,N Current (Max),A,53.75
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,2,N Current (RMS),A,31.0
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,62.25
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,87.12
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.62
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,54.0
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,101.0
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.25
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,68.25
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,119.0
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,94.75
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.37
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.63
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98697
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98712
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97043
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,1,N Current (Min),A,39.75
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,1,N Current (Max),A,18.62
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,46.75
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.62
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.5
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,7.88
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.36
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.73
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.81
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,busbar,,N Current (Min),A,38.62
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,busbar,,N Current (Max),A,70.0
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.75
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (Min),A,93.25
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (Max),A,164.0
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.88
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (Min),A,115.25
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (Max),A,167.88
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (Min),A,113.25
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (Max),A,190.62
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.25
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T14:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
