Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96512
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98645
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98776
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,4,N Current (Min),A,9.25
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,4,N Current (Max),A,21.5
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,4,N Current (RMS),A,14.38
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,14.38
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,38.12
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.62
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.12
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,40.25
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.75
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,34.5
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.0
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.13
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91528
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99304
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99399
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,3,N Current (Min),A,14.62
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,3,N Current (Max),A,34.5
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,3,N Current (RMS),A,20.75
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,6.12
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,28.62
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,35.88
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98477
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98993
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98111
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,2,N Current (Min),A,23.62
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,2,N Current (Max),A,49.88
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,2,N Current (RMS),A,34.0
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,68.25
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,106.75
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.62
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,52.5
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,87.38
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.38
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,75.5
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,105.25
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,87.75
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.63
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98911
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9852
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97272
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,1,N Current (Min),A,39.88
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,1,N Current (Max),A,16.75
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,47.0
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,8.0
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.14
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.7
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.78
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,busbar,,N Current (Min),A,37.75
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,busbar,,N Current (Max),A,74.25
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.12
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (Min),A,103.38
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (Max),A,164.38
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.88
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (Min),A,105.88
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (Max),A,159.25
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.25
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (Min),A,120.38
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (Max),A,168.0
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.75
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T14:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.25
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95355
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98853
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98849
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,4,N Current (Min),A,9.12
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,4,N Current (Max),A,33.38
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,4,N Current (RMS),A,18.75
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,30.38
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.88
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,49.12
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.25
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,33.75
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.75
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.37
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.69
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92602
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9747
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9884
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,3,N Current (Min),A,6.0
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,3,N Current (Max),A,20.25
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,3,N Current (RMS),A,13.0
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.0
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.12
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.88
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.56
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98624
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99408
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9841
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,2,N Current (Min),A,23.5
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,2,N Current (Max),A,71.0
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,2,N Current (RMS),A,33.88
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,54.0
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,131.5
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.88
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,61.12
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,94.25
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,78.62
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,110.38
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,89.38
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98868
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97897
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95087
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,1,N Current (Min),A,32.0
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,1,N Current (Max),A,14.12
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,37.75
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,24.75
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,12.88
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.17
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,busbar,,N Current (Min),A,38.88
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,busbar,,N Current (Max),A,80.62
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.62
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (Min),A,82.75
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (Max),A,180.0
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.75
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (Min),A,92.62
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (Max),A,170.38
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.25
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (Min),A,123.5
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (Max),A,157.75
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.38
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T14:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.56
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.81
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.56
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95938
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99585
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99185
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,4,N Current (Min),A,12.0
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,4,N Current (Max),A,37.38
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,4,N Current (RMS),A,24.62
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,36.75
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.5
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,52.75
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.38
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,27.75
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,33.5
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.75
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.69
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.12
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95966
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93845
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98087
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,3,N Current (Min),A,5.12
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,3,N Current (Max),A,17.5
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,3,N Current (RMS),A,10.12
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,9.0
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.62
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.75
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.0
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9779
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9957
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98734
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,2,N Current (Min),A,22.75
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,2,N Current (Max),A,45.25
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,2,N Current (RMS),A,30.5
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,52.25
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,91.5
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,65.75
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,64.88
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,101.12
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.0
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,73.25
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,122.75
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,93.12
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.56
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.57
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98114
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99066
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94327
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,1,N Current (Min),A,50.12
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,1,N Current (Max),A,26.38
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,40.12
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,57.75
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,11.38
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.03
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.62
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,busbar,,N Current (Min),A,40.38
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,busbar,,N Current (Max),A,92.75
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,59.75
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (Min),A,79.75
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (Max),A,151.25
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.88
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (Min),A,110.5
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (Max),A,200.5
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (Min),A,115.0
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (Max),A,170.38
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.88
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T13:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.93
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94098
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99716
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9855
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,4,N Current (Min),A,10.38
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,4,N Current (Max),A,61.25
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,4,N Current (RMS),A,43.75
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.0
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,36.38
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.12
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,32.12
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,80.75
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.88
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,13.12
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,37.5
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.25
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.69
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96905
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94842
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98547
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,3,N Current (Min),A,5.0
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,3,N Current (Max),A,35.75
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,3,N Current (RMS),A,17.12
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,8.38
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,27.62
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,39.62
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.38
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.88
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98178
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99683
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98828
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,2,N Current (Min),A,23.75
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,2,N Current (Max),A,50.38
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,2,N Current (RMS),A,31.75
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,53.25
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,99.25
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.0
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,68.62
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,117.5
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.5
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,74.12
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,119.0
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,94.25
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.75
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.13
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98328
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99841
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96493
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,1,N Current (Min),A,49.62
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,1,N Current (Max),A,31.62
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,48.75
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.0
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.88
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,7.88
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.73
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.67
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.45
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,busbar,,N Current (Min),A,51.38
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,busbar,,N Current (Max),A,139.12
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,86.88
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (Min),A,88.38
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (Max),A,169.88
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (Min),A,164.0
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (Max),A,252.25
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (Min),A,120.5
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (Max),A,177.0
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.25
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T13:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.75
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.19
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94983
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99451
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99008
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,4,N Current (Min),A,10.62
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,4,N Current (Max),A,67.38
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,4,N Current (RMS),A,29.25
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.12
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,32.0
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.25
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.12
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,82.62
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
