Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,20.5
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,36.88
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.12
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.19
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.25
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98596
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92834
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9906
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,3,N Current (Min),A,4.38
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,3,N Current (Max),A,28.12
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,3,N Current (RMS),A,15.75
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,32.62
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.25
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.38
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.38
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.44
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98181
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99619
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98511
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,2,N Current (Min),A,23.62
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,2,N Current (Max),A,48.75
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,2,N Current (RMS),A,30.5
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,54.62
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,81.5
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.75
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,62.75
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,135.88
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.0
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,77.25
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,115.5
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,90.25
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.0
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.987
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75579
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97919
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,1,N Current (Min),A,38.88
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,1,N Current (Max),A,20.0
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,44.5
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,38.25
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.0
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.8
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.7
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,busbar,,N Current (Min),A,40.75
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,busbar,,N Current (Max),A,134.25
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.62
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (Min),A,89.5
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (Max),A,169.5
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (Min),A,106.0
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (Max),A,245.12
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.25
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (Min),A,123.75
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (Max),A,169.75
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.75
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T13:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.37
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.12
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92746
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99609
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99277
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,4,N Current (Min),A,13.38
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,4,N Current (Max),A,67.5
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,4,N Current (RMS),A,37.88
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,29.25
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.88
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,34.62
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,86.25
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.88
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,27.38
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,35.25
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.75
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.44
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99118
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96667
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98505
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,3,N Current (Min),A,4.5
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,3,N Current (Max),A,22.38
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,3,N Current (RMS),A,10.12
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.38
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.12
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,28.5
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98676
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99606
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98981
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,2,N Current (Min),A,20.5
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,2,N Current (Max),A,41.25
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,2,N Current (RMS),A,29.12
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,58.38
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,100.38
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.75
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,58.38
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,106.75
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.62
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,82.25
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,114.5
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,96.62
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-40.0
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98608
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82882
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94546
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,1,N Current (Min),A,44.12
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,1,N Current (Max),A,21.25
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.12
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.75
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.0
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.17
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.52
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.72
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,busbar,,N Current (Min),A,40.5
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,busbar,,N Current (Max),A,81.5
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.62
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (Min),A,99.38
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (Max),A,173.62
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (Min),A,119.62
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (Max),A,194.62
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.62
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (Min),A,129.38
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (Max),A,169.12
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.38
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T13:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.75
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97598
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9964
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98502
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,4,N Current (Min),A,15.0
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,4,N Current (Max),A,45.25
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,4,N Current (RMS),A,27.0
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,14.75
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,47.38
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,35.62
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,64.62
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.75
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.12
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,46.62
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.38
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.44
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98166
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98233
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97742
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,3,N Current (Min),A,5.62
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,3,N Current (Max),A,24.0
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,3,N Current (RMS),A,13.12
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,28.5
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,30.62
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.12
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98819
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99542
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99002
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,2,N Current (Min),A,22.88
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,2,N Current (Max),A,61.12
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,2,N Current (RMS),A,34.0
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,69.88
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,129.12
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,86.88
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,60.62
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,107.62
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.5
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,77.12
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,132.0
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,102.25
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.31
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.13
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98264
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82565
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92737
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,1,N Current (Min),A,41.62
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,1,N Current (Max),A,18.0
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.12
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,12.75
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,7.38
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.41
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.61
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.06
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.22
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,busbar,,N Current (Min),A,41.12
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,busbar,,N Current (Max),A,77.75
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,52.38
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (Min),A,110.25
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (Max),A,198.62
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (Min),A,121.0
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (Max),A,174.88
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.75
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (Min),A,119.62
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (Max),A,208.88
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.38
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T13:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.19
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97858
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99481
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96823
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,4,N Current (Min),A,14.12
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,4,N Current (Max),A,42.38
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,4,N Current (RMS),A,26.12
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.0
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,44.62
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.88
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,28.75
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,57.62
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.38
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,11.75
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,29.88
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.69
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98889
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99036
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98303
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,3,N Current (Min),A,4.75
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,3,N Current (Max),A,22.88
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,3,N Current (RMS),A,11.25
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,33.38
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.38
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98773
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99445
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98743
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,2,N Current (Min),A,22.25
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,2,N Current (Max),A,58.62
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,2,N Current (RMS),A,35.0
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,75.62
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,120.75
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,86.38
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,54.5
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,133.5
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.62
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,81.5
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,139.62
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,102.88
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.44
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.75
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98502
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87619
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91449
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,1,N Current (Min),A,40.25
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,1,N Current (Max),A,19.75
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,43.88
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.75
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.25
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.88
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.12
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.97
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.09
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.59
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.31
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.75
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.58
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,busbar,,N Current (Min),A,39.0
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,busbar,,N Current (Max),A,86.0
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,55.38
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (Min),A,111.0
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (Max),A,185.75
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.62
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (Min),A,103.62
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (Max),A,210.25
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.12
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (Min),A,118.75
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (Max),A,180.0
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.12
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T13:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.94
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.25
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98437
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9942
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92975
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,4,N Current (Min),A,25.62
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,4,N Current (Max),A,59.5
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,4,N Current (RMS),A,37.88
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.0
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,76.88
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,31.75
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,59.0
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,11.38
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.0
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.06
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.06
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.12
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98541
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93957
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97537
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,3,N Current (Min),A,5.5
