Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,3,N Current (Max),A,26.62
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,3,N Current (RMS),A,11.75
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.12
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.5
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,30.88
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.75
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99118
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99527
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98547
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,2,N Current (Min),A,23.0
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,2,N Current (Max),A,59.12
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,2,N Current (RMS),A,35.12
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,71.0
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,159.88
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,104.5
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,71.38
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,132.12
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,93.25
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,81.5
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,146.62
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,102.5
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.75
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.5
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98666
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95889
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91324
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,1,N Current (Min),A,30.75
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,1,N Current (Max),A,12.75
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.5
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,20.5
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.38
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,11.75
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.16
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.53
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.06
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.75
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.97
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,busbar,,N Current (Min),A,44.88
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,busbar,,N Current (Max),A,100.38
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.38
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (Min),A,129.62
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (Max),A,233.75
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (Min),A,133.38
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (Max),A,200.12
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (Min),A,117.38
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (Max),A,184.12
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.12
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T12:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.5
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98346
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99225
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97192
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,4,N Current (Min),A,16.62
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,4,N Current (Max),A,56.5
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,4,N Current (RMS),A,30.5
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,25.62
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,74.5
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.75
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,48.5
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.75
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.12
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.62
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.44
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98877
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9617
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97757
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,3,N Current (Min),A,5.62
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,3,N Current (Max),A,27.38
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,3,N Current (RMS),A,11.75
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.25
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.62
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.0
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,42.12
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99091
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99539
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98508
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,2,N Current (Min),A,22.5
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,2,N Current (Max),A,57.5
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,2,N Current (RMS),A,31.62
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,86.62
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,141.12
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,97.0
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,74.12
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,142.12
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,98.62
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,73.0
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,151.75
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,104.5
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.31
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98691
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91473
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91794
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,1,N Current (Min),A,18.62
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,1,N Current (Max),A,10.25
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.62
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.38
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,7.75
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.28
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.73
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.23
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.78
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.47
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.48
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,busbar,,N Current (Min),A,39.12
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,busbar,,N Current (Max),A,86.12
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.75
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (Min),A,132.62
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (Max),A,231.75
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.62
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (Min),A,126.25
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (Max),A,190.38
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (Min),A,109.12
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (Max),A,189.0
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.62
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T12:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98169
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99072
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98703
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,4,N Current (Min),A,8.12
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,4,N Current (Max),A,41.38
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,4,N Current (RMS),A,24.0
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,52.25
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,63.5
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.38
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.38
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,27.25
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.19
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.81
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.44
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9787
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99152
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97821
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,3,N Current (Min),A,5.0
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,3,N Current (Max),A,27.0
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,3,N Current (RMS),A,13.62
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,24.0
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.0
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,42.25
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.19
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98755
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99457
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98804
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,2,N Current (Min),A,21.88
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,2,N Current (Max),A,50.62
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,2,N Current (RMS),A,32.0
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,77.25
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,127.5
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,94.88
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,66.62
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,119.88
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.38
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,83.25
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,138.88
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,98.88
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.12
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.56
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98795
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77874
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95828
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,1,N Current (Min),A,15.88
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,1,N Current (Max),A,11.88
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.62
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,9.0
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,12.62
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.98
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.23
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.84
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.94
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,busbar,,N Current (Min),A,39.0
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,busbar,,N Current (Max),A,86.0
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,51.75
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (Min),A,143.25
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (Max),A,199.38
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.38
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (Min),A,107.0
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (Max),A,189.62
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.12
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (Min),A,121.5
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (Max),A,189.12
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.62
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T12:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.81
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98819
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99081
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97723
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,4,N Current (Min),A,15.38
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,4,N Current (Max),A,39.38
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,4,N Current (RMS),A,27.12
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,29.0
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,50.88
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.62
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,31.5
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,50.75
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.12
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.75
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.75
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.94
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.37
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97467
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98511
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98877
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,3,N Current (Min),A,7.38
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,3,N Current (Max),A,40.12
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,3,N Current (RMS),A,22.25
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,20.75
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.62
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,44.25
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.88
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.19
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98471
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99719
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98709
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,2,N Current (Min),A,24.12
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,2,N Current (Max),A,55.25
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,2,N Current (RMS),A,33.25
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,66.38
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,114.88
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,87.25
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,89.5
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,150.0
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,106.25
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,68.5
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,139.5
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,93.88
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.44
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.87
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98828
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.65124
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9411
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,1,N Current (Min),A,29.0
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,1,N Current (Max),A,15.25
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.62
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.0
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,11.88
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.62
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.39
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.92
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.36
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.44
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.92
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,busbar,,N Current (Min),A,40.62
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,busbar,,N Current (Max),A,91.62
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,51.25
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (Min),A,127.38
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (Max),A,183.62
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (Min),A,139.38
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (Max),A,207.5
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (Min),A,114.12
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (Max),A,190.25
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.25
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T12:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.63
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94821
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99426
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96435
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,4,N Current (Min),A,20.38
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,4,N Current (Max),A,47.0
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,4,N Current (RMS),A,32.25
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,46.0
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.25
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,33.5
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,63.12
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.25
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.5
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.88
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.81
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.37
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.32
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98303
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96582
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96002
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,3,N Current (Min),A,4.62
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,3,N Current (Max),A,19.38
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,3,N Current (RMS),A,8.25
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.38
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.25
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.75
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.5
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
