Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98935
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99747
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98892
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,2,N Current (Min),A,24.75
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,2,N Current (Max),A,54.62
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,2,N Current (RMS),A,35.0
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,72.88
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,146.62
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,99.88
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,78.12
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,135.0
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,109.88
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,80.75
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,128.75
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,100.25
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-46.06
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.81
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9812
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76059
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87997
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,1,N Current (Min),A,21.88
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,1,N Current (Max),A,12.88
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.62
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,13.88
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.25
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,16.38
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.38
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.06
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.33
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.98
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.11
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,busbar,,N Current (Min),A,40.88
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,busbar,,N Current (Max),A,86.75
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,61.12
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (Min),A,115.0
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (Max),A,194.12
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (Min),A,130.38
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (Max),A,199.62
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.88
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (Min),A,112.25
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (Max),A,163.5
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.88
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T12:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.25
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.81
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92685
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99722
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9696
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,4,N Current (Min),A,21.75
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,4,N Current (Max),A,81.38
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,4,N Current (RMS),A,38.75
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,31.62
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.25
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,89.25
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.88
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,18.5
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.56
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.69
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99228
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95587
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94961
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,3,N Current (Min),A,4.75
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,3,N Current (Max),A,27.75
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,3,N Current (RMS),A,11.0
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,40.62
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.62
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.5
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9913
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99551
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98828
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,2,N Current (Min),A,23.38
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,2,N Current (Max),A,69.38
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,2,N Current (RMS),A,37.38
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,81.5
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,159.75
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,112.5
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,79.25
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,134.75
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,102.5
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,86.5
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,167.5
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,107.62
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.38
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.25
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97659
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87784
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76715
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,1,N Current (Min),A,17.88
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,1,N Current (Max),A,10.88
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.75
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,13.88
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.12
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,5.75
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.62
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.06
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.22
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.41
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.16
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,busbar,,N Current (Min),A,42.5
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,busbar,,N Current (Max),A,117.88
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,63.62
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (Min),A,112.38
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (Max),A,197.38
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.12
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (Min),A,135.38
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (Max),A,248.75
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.62
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (Min),A,107.5
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (Max),A,202.0
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.62
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T12:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.75
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.25
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96066
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99738
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97662
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,4,N Current (Min),A,33.88
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,4,N Current (Max),A,57.88
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,4,N Current (RMS),A,43.75
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,56.12
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,42.38
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,67.5
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.75
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.62
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,14.25
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.25
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99545
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96536
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94156
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,3,N Current (Min),A,4.5
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,3,N Current (Max),A,33.62
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,3,N Current (RMS),A,17.25
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.38
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.12
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,41.5
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.75
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.38
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99344
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99677
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98938
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,2,N Current (Min),A,26.62
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,2,N Current (Max),A,83.25
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,2,N Current (RMS),A,47.62
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,85.75
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,188.25
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,131.0
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,91.88
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,172.0
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,122.62
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,82.12
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,142.62
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,104.0
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.06
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.44
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85455
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82495
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89377
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,1,N Current (Min),A,38.75
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,1,N Current (Max),A,20.12
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.5
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.75
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.38
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,38.88
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.88
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.19
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.42
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.09
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.83
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.06
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.39
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,busbar,,N Current (Min),A,46.88
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,busbar,,N Current (Max),A,111.5
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,80.38
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (Min),A,115.88
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (Max),A,248.5
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.12
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (Min),A,158.0
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (Max),A,240.88
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.25
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (Min),A,112.12
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (Max),A,201.25
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T11:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.44
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.19
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91028
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99402
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97806
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,4,N Current (Min),A,21.0
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,4,N Current (Max),A,56.38
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,4,N Current (RMS),A,37.5
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,23.38
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.88
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,66.12
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.25
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,11.0
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.75
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99484
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99103
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92773
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,3,N Current (Min),A,4.88
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,3,N Current (Max),A,24.75
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,3,N Current (RMS),A,14.25
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,24.88
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.88
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,32.25
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.88
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99231
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99628
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98923
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,2,N Current (Min),A,24.0
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,2,N Current (Max),A,70.5
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,2,N Current (RMS),A,42.62
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,81.62
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,177.88
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,112.88
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,78.25
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,151.25
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,108.38
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,73.25
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,135.12
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.62
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.62
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.69
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87979
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92737
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97818
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,1,N Current (Min),A,35.62
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,1,N Current (Max),A,19.5
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.38
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,19.25
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,42.75
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.62
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.41
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.45
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.78
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.53
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.75
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.06
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,busbar,,N Current (Min),A,41.0
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,busbar,,N Current (Max),A,110.0
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,69.62
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (Min),A,120.38
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (Max),A,210.0
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.25
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (Min),A,147.75
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (Max),A,232.0
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.62
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (Min),A,102.5
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (Max),A,192.5
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.38
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T11:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.19
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90387
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98096
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99091
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,4,N Current (Min),A,9.25
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,4,N Current (Max),A,38.0
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,4,N Current (RMS),A,18.5
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,34.88
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.88
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,43.88
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.25
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,11.88
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.12
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.62
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.56
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99759
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99359
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93787
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,3,N Current (Min),A,5.5
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,3,N Current (Max),A,27.0
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,3,N Current (RMS),A,13.88
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,9.0
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,25.5
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.25
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,34.0
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.0
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.12
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98877
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99756
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99072
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,2,N Current (Min),A,25.62
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,2,N Current (Max),A,56.38
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,2,N Current (RMS),A,37.0
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,64.88
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,132.12
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,97.38
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,100.25
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,155.88
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,126.5
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,83.12
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,135.25
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,110.12
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
