Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.37
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.13
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.06
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76468
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98831
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98669
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,1,N Current (Min),A,44.38
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,1,N Current (Max),A,21.62
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,19.62
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,52.25
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.77
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.69
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.3
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.25
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.84
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.09
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,busbar,,N Current (Min),A,42.88
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,busbar,,N Current (Max),A,108.0
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,63.88
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (Min),A,106.75
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (Max),A,179.25
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.25
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (Min),A,151.38
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (Max),A,220.88
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.62
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (Min),A,126.75
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (Max),A,205.12
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.62
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T11:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.88
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90646
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94174
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99066
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,4,N Current (Min),A,10.38
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,4,N Current (Max),A,34.38
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,4,N Current (RMS),A,16.12
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,27.38
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.62
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.38
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,44.25
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.75
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,19.12
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,33.25
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.88
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.13
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99438
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97928
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92566
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,3,N Current (Min),A,5.0
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,3,N Current (Max),A,21.88
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,3,N Current (RMS),A,12.62
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,25.25
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.25
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98788
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99646
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99121
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,2,N Current (Min),A,24.88
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,2,N Current (Max),A,72.12
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,2,N Current (RMS),A,35.88
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,70.0
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,133.88
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,92.5
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,85.75
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,162.88
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,112.0
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,81.0
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,198.5
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,107.38
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.0
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87872
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90793
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98068
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,1,N Current (Min),A,18.88
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,1,N Current (Max),A,12.0
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,9.5
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.75
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,23.62
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.38
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.66
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.98
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.61
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.95
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.72
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.42
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,busbar,,N Current (Min),A,40.88
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,busbar,,N Current (Max),A,114.88
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,56.75
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (Min),A,103.62
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (Max),A,173.62
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (Min),A,111.0
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (Max),A,245.75
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.38
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (Min),A,117.62
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (Max),A,245.0
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T11:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.5
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.37
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96262
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94894
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99057
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,4,N Current (Min),A,9.62
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,4,N Current (Max),A,29.38
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,4,N Current (RMS),A,16.75
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,47.88
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.0
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,40.88
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.0
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,36.38
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.13
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.19
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91858
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94366
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95703
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,3,N Current (Min),A,4.62
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,3,N Current (Max),A,18.25
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,3,N Current (RMS),A,9.25
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.25
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.88
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,23.75
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.987
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99615
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98798
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,2,N Current (Min),A,23.5
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,2,N Current (Max),A,50.75
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,2,N Current (RMS),A,29.75
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,75.12
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,120.88
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,92.38
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,75.25
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,152.12
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,99.5
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,74.12
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,130.75
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,93.75
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.69
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.31
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.44
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8775
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77426
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96127
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,1,N Current (Min),A,11.62
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,1,N Current (Max),A,7.25
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.88
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,11.38
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.38
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.52
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.34
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.39
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.94
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.3
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.78
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,busbar,,N Current (Min),A,40.38
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,busbar,,N Current (Max),A,75.62
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.25
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (Min),A,99.38
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (Max),A,162.62
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (Min),A,101.0
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (Max),A,206.5
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.38
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (Min),A,113.75
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (Max),A,178.12
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.38
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T11:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.37
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.13
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94659
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95789
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98788
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,4,N Current (Min),A,7.75
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,4,N Current (Max),A,27.62
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,4,N Current (RMS),A,14.12
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,45.38
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.88
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,36.25
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.25
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.62
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,30.0
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.38
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91653
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97015
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92462
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,3,N Current (Min),A,4.88
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,3,N Current (Max),A,24.88
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,3,N Current (RMS),A,11.25
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,33.88
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,18.38
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.56
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.56
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98602
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99637
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98514
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,2,N Current (Min),A,23.38
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,2,N Current (Max),A,50.88
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,2,N Current (RMS),A,30.88
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,70.5
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,132.0
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,91.0
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,86.75
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,132.12
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,103.5
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,74.88
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,137.25
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,95.62
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.5
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81491
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91998
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96829
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,1,N Current (Min),A,22.12
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,1,N Current (Max),A,9.38
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,7.62
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.88
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,21.12
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.5
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.16
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.47
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.06
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.11
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,busbar,,N Current (Min),A,40.5
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,busbar,,N Current (Max),A,77.5
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.12
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (Min),A,88.88
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (Max),A,176.75
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.62
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (Min),A,118.25
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (Max),A,196.75
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.75
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (Min),A,109.5
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (Max),A,176.75
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T11:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.63
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.69
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90402
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96692
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98721
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,4,N Current (Min),A,8.0
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,4,N Current (Max),A,56.38
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,4,N Current (RMS),A,24.88
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,38.75
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.38
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,69.12
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.25
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,12.12
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,38.25
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.75
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.06
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9071
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96017
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96225
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,3,N Current (Min),A,5.25
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,3,N Current (Max),A,24.75
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,3,N Current (RMS),A,11.38
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.75
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.0
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.25
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98672
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99411
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98849
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,2,N Current (Min),A,23.88
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,2,N Current (Max),A,41.75
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,2,N Current (RMS),A,29.12
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,65.12
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,116.62
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,86.5
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,70.0
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,125.5
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,89.88
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,62.25
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,141.75
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,96.75
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.93
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.56
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85614
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86734
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97275
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,1,N Current (Min),A,38.75
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,1,N Current (Max),A,16.75
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.5
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
