Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.25
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,10.38
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.09
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.34
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.64
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,busbar,,N Current (Min),A,39.5
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,busbar,,N Current (Max),A,77.25
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.75
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (Min),A,83.25
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (Max),A,182.62
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.38
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (Min),A,105.25
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (Max),A,214.0
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.62
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (Min),A,103.62
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (Max),A,191.38
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.88
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T10:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.5
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96942
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94952
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98282
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,4,N Current (Min),A,8.12
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,4,N Current (Max),A,61.5
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,4,N Current (RMS),A,26.5
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.25
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,45.75
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.62
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,74.62
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.25
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,33.25
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.94
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94937
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95981
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93179
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,3,N Current (Min),A,4.0
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,3,N Current (Max),A,15.5
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,3,N Current (RMS),A,6.62
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,4.5
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.0
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.62
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9884
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99536
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98776
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,2,N Current (Min),A,22.62
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,2,N Current (Max),A,44.25
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,2,N Current (RMS),A,30.62
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,79.5
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,117.88
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,93.25
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,78.25
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,134.25
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,96.5
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,60.75
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,123.62
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,89.75
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99731
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9888
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98193
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,1,N Current (Min),A,37.62
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,1,N Current (Max),A,31.25
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.5
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,48.12
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.62
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,21.88
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.89
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.11
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.05
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.02
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.05
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,busbar,,N Current (Min),A,47.38
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,busbar,,N Current (Max),A,86.88
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.62
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (Min),A,144.75
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (Max),A,192.5
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.88
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (Min),A,108.12
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (Max),A,217.25
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (Min),A,91.5
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (Max),A,162.0
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.12
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T10:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.44
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9884
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95273
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97879
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,4,N Current (Min),A,12.75
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,4,N Current (Max),A,43.5
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,4,N Current (RMS),A,23.25
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,33.75
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,61.75
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.62
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.0
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,35.62
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.38
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.62
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.5
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.75
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.56
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92465
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93051
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94446
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,3,N Current (Min),A,4.38
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,3,N Current (Max),A,44.5
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,3,N Current (RMS),A,9.75
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.0
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.38
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,48.38
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.19
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.5
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98624
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99533
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98749
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,2,N Current (Min),A,22.5
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,2,N Current (Max),A,52.12
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,2,N Current (RMS),A,30.0
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,65.75
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,120.62
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.88
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,79.75
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,138.0
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,102.62
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,74.88
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,153.88
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,104.88
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95984
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9805
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97928
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,1,N Current (Min),A,32.62
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,1,N Current (Max),A,27.25
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.12
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,44.38
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.62
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,19.75
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.88
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.45
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.11
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.8
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.14
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.33
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.73
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,busbar,,N Current (Min),A,44.5
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,busbar,,N Current (Max),A,90.38
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.25
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (Min),A,107.88
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (Max),A,205.62
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.12
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (Min),A,109.5
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (Max),A,185.75
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (Min),A,109.0
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (Max),A,208.75
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.88
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T10:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.19
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.87
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9812
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97168
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93237
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,4,N Current (Min),A,14.38
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,4,N Current (Max),A,46.75
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,4,N Current (RMS),A,24.75
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,61.12
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.62
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.5
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,43.0
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.88
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,18.75
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.88
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.31
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87539
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93997
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92117
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,3,N Current (Min),A,4.75
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,3,N Current (Max),A,14.5
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,3,N Current (RMS),A,7.5
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.88
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.12
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,13.75
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98999
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99716
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99203
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,2,N Current (Min),A,25.0
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,2,N Current (Max),A,57.62
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,2,N Current (RMS),A,35.75
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,66.75
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,152.88
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,98.25
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,86.88
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,168.25
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,129.38
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,95.75
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,153.25
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,119.38
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.56
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.56
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73706
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84131
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97363
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,1,N Current (Min),A,20.0
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,1,N Current (Max),A,8.12
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,8.12
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.62
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,12.62
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.25
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.86
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.06
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.69
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.56
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,busbar,,N Current (Min),A,42.88
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,busbar,,N Current (Max),A,97.5
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.25
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (Min),A,93.88
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (Max),A,190.25
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.75
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (Min),A,122.5
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (Max),A,218.38
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.62
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (Min),A,120.88
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (Max),A,181.12
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.25
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T10:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.75
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.13
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9321
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97324
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96768
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,4,N Current (Min),A,8.5
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,4,N Current (Max),A,28.38
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,4,N Current (RMS),A,20.5
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,31.88
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.25
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.5
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,41.12
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.62
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,4.25
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,25.0
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.81
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91867
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95605
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97247
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,3,N Current (Min),A,5.62
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,3,N Current (Max),A,23.5
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,3,N Current (RMS),A,13.75
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,17.25
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.25
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98758
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99551
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98959
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,2,N Current (Min),A,23.38
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,2,N Current (Max),A,51.75
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,2,N Current (RMS),A,37.88
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,68.62
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,105.0
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.25
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,89.12
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,146.62
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,112.75
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,89.0
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,155.25
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,109.5
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.44
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.12
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84173
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8847
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97498
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,1,N Current (Min),A,14.12
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,1,N Current (Max),A,6.25
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,10.88
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.25
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.25
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.89
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.7
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.86
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.98
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.61
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
