Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,busbar,,N Current (Min),A,40.62
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,busbar,,N Current (Max),A,89.38
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,67.12
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (Min),A,89.25
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (Max),A,129.75
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.62
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (Min),A,116.62
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (Max),A,212.62
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (Min),A,114.5
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (Max),A,198.75
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T10:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95572
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97678
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95868
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,4,N Current (Min),A,12.62
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,4,N Current (Max),A,45.75
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,4,N Current (RMS),A,20.38
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,47.5
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.38
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.38
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,56.0
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.88
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,19.38
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.25
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.44
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96555
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9722
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97635
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,3,N Current (Min),A,4.5
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,3,N Current (Max),A,42.12
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,3,N Current (RMS),A,25.0
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.25
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.12
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,43.62
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.12
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,49.5
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.12
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.12
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98444
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99576
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98984
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,2,N Current (Min),A,26.38
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,2,N Current (Max),A,64.12
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,2,N Current (RMS),A,41.38
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,60.12
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,104.0
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.88
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,93.5
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,152.75
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,116.38
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,93.38
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,156.25
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,117.25
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.62
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89438
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94998
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97717
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,1,N Current (Min),A,12.62
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,1,N Current (Max),A,6.38
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.38
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.75
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.62
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,18.25
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,16.5
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.69
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.83
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.12
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.22
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.66
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,busbar,,N Current (Min),A,49.75
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,busbar,,N Current (Max),A,113.75
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,74.38
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (Min),A,86.25
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (Max),A,148.5
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.75
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (Min),A,137.12
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (Max),A,225.62
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.75
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (Min),A,117.75
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (Max),A,218.88
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.38
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T10:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.5
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.19
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92453
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95782
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97403
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,4,N Current (Min),A,6.62
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,4,N Current (Max),A,25.25
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,4,N Current (RMS),A,14.25
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,22.0
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.38
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,39.0
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.62
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,37.62
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.12
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96686
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93146
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98441
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,3,N Current (Min),A,5.62
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,3,N Current (Max),A,49.88
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,3,N Current (RMS),A,16.0
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,44.0
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,53.62
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.38
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.25
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97568
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99585
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98996
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,2,N Current (Min),A,42.0
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,2,N Current (Max),A,72.0
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,2,N Current (RMS),A,57.0
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,57.0
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,97.38
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,97.38
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,154.25
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,118.75
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,99.0
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,167.88
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,124.62
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.19
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.56
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90176
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81112
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95618
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,1,N Current (Min),A,23.62
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,1,N Current (Max),A,8.0
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.0
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.62
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.62
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.5
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.12
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,27.12
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.08
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.16
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.7
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.16
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.45
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,busbar,,N Current (Min),A,64.38
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,busbar,,N Current (Max),A,116.5
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,84.25
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (Min),A,80.0
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (Max),A,127.25
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.75
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (Min),A,129.0
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (Max),A,219.25
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.62
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (Min),A,150.75
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (Max),A,225.0
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.75
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T09:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.69
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.5
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94705
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92966
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99295
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,4,N Current (Min),A,7.25
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,4,N Current (Max),A,20.62
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,4,N Current (RMS),A,12.88
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.12
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,21.12
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.25
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.5
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.38
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.75
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,31.75
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.25
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.63
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.19
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.56
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99127
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89224
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9801
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,3,N Current (Min),A,3.75
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,3,N Current (Max),A,39.62
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,3,N Current (RMS),A,18.25
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,34.5
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.0
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,52.0
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.38
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97989
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99585
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98926
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,2,N Current (Min),A,29.12
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,2,N Current (Max),A,67.62
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,2,N Current (RMS),A,47.12
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,59.75
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,106.12
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.38
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,104.0
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,155.88
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,117.88
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,100.38
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,152.75
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,114.12
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.31
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.94
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90436
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.70385
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95911
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,1,N Current (Min),A,15.5
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,1,N Current (Max),A,8.38
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,8.25
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,9.0
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,18.5
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.14
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.17
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.75
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.31
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.62
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.62
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,busbar,,N Current (Min),A,44.25
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,busbar,,N Current (Max),A,91.0
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,64.38
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (Min),A,84.12
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (Max),A,156.0
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.75
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (Min),A,124.5
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (Max),A,182.62
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.38
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (Min),A,140.5
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (Max),A,213.88
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.62
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T09:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.56
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.19
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94748
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97607
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98105
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,4,N Current (Min),A,7.88
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,4,N Current (Max),A,52.25
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,4,N Current (RMS),A,32.0
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.88
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,30.88
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,64.12
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.62
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,12.25
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,34.62
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.88
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.31
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.94
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.44
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.996
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94928
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97144
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,3,N Current (Min),A,2.5
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,3,N Current (Max),A,46.25
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,3,N Current (RMS),A,21.88
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.25
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.88
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.88
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,56.88
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.12
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98715
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99615
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98721
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,2,N Current (Min),A,28.0
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,2,N Current (Max),A,59.0
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,2,N Current (RMS),A,40.62
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,71.62
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,119.0
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.75
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,89.62
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,157.0
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,125.0
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,98.62
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,138.5
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,112.12
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.19
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.63
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.5
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92129
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76608
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92572
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,1,N Current (Min),A,12.88
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,1,N Current (Max),A,6.0
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.12
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,15.75
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,7.62
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.75
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.92
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.05
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.05
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.56
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.86
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,busbar,,N Current (Min),A,43.5
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,busbar,,N Current (Max),A,108.62
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,72.75
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (Min),A,114.88
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (Max),A,168.0
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (Min),A,117.5
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (Max),A,238.75
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (Min),A,126.0
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (Max),A,210.12
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.12
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T09:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.69
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
