Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.75
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97531
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98886
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98566
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,4,N Current (Min),A,9.38
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,4,N Current (Max),A,53.75
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,4,N Current (RMS),A,28.25
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.5
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,50.5
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.38
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,70.5
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.12
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,27.5
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.75
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.63
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96146
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99545
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9646
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,3,N Current (Min),A,7.38
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,3,N Current (Max),A,33.12
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,3,N Current (RMS),A,12.75
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.5
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.5
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.25
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,46.75
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.56
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97946
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99686
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98746
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,2,N Current (Min),A,41.62
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,2,N Current (Max),A,74.88
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,2,N Current (RMS),A,59.5
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,60.0
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,92.5
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.62
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,114.62
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,171.12
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,136.5
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,93.75
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,148.38
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,114.38
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.31
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.06
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.07
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93524
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.72708
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.935
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,1,N Current (Min),A,12.38
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,1,N Current (Max),A,7.12
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,10.25
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.12
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.97
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.88
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.17
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.88
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.41
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,busbar,,N Current (Min),A,57.12
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,busbar,,N Current (Max),A,121.38
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,86.25
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (Min),A,95.38
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (Max),A,154.0
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (Min),A,162.5
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (Max),A,253.5
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (Min),A,129.12
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (Max),A,199.88
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.88
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T09:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.56
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.56
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98907
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97818
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99603
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,4,N Current (Min),A,8.0
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,4,N Current (Max),A,33.5
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,4,N Current (RMS),A,17.62
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,16.25
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,52.5
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.38
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,62.62
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.75
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,48.5
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.12
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.19
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.69
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.44
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90607
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9902
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98047
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,3,N Current (Min),A,6.12
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,3,N Current (Max),A,30.12
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,3,N Current (RMS),A,18.12
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,7.0
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,34.0
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,34.12
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.88
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97974
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99646
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98724
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,2,N Current (Min),A,45.62
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,2,N Current (Max),A,85.0
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,2,N Current (RMS),A,62.75
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,59.62
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,109.12
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,114.12
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,173.5
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,147.62
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,96.88
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,166.5
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,134.25
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-41.87
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.75
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94952
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.71225
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93964
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,1,N Current (Min),A,14.5
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,1,N Current (Max),A,6.62
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,11.38
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.5
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.92
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.8
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.97
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.98
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.77
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,busbar,,N Current (Min),A,54.38
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,busbar,,N Current (Max),A,114.12
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (Min),A,89.12
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (Max),A,154.75
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (Min),A,150.12
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (Max),A,243.88
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.25
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (Min),A,152.62
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (Max),A,225.38
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T09:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.37
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.31
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.75
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95578
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95785
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99368
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,4,N Current (Min),A,12.25
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,4,N Current (Max),A,43.0
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,4,N Current (RMS),A,23.5
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.25
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,34.25
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.38
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,59.38
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.25
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.62
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,49.12
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.0
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.69
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93396
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97208
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9834
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,3,N Current (Min),A,5.12
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,3,N Current (Max),A,22.5
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,3,N Current (RMS),A,13.38
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.88
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,33.12
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.94
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98489
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99631
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98373
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,2,N Current (Min),A,43.25
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,2,N Current (Max),A,82.5
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,2,N Current (RMS),A,64.25
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,58.62
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,114.25
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.38
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,129.12
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,189.75
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,158.88
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,80.25
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,166.12
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,121.62
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.06
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.94
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92218
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91971
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90933
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,1,N Current (Min),A,19.62
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,1,N Current (Max),A,7.75
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.25
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.75
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.0
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,23.25
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.31
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.38
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.33
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.83
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.81
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.97
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,busbar,,N Current (Min),A,65.75
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,busbar,,N Current (Max),A,115.62
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (Min),A,83.5
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (Max),A,147.88
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.25
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (Min),A,154.0
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (Max),A,258.5
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.88
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (Min),A,135.38
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (Max),A,221.75
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.62
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T09:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.94
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.81
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96997
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97662
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98236
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,4,N Current (Min),A,9.12
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,4,N Current (Max),A,46.38
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,4,N Current (RMS),A,21.5
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.62
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,29.25
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,15.12
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,66.75
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.25
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,13.88
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,43.62
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.12
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.0
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96713
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95673
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96658
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,3,N Current (Min),A,5.38
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,3,N Current (Max),A,28.0
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,3,N Current (RMS),A,10.88
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.62
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,27.5
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,36.38
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.19
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98611
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9971
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98758
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,2,N Current (Min),A,50.88
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,2,N Current (Max),A,86.5
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,2,N Current (RMS),A,64.62
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,59.0
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,128.62
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.75
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,130.62
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,199.0
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,160.25
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,88.38
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,207.25
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,126.75
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.13
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.06
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91833
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96408
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92847
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,1,N Current (Min),A,39.12
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,1,N Current (Max),A,15.62
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,47.5
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.38
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.12
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.5
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.77
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.17
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.47
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.8
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.62
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,busbar,,N Current (Min),A,46.62
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,busbar,,N Current (Max),A,118.25
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,80.62
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (Min),A,92.0
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (Max),A,171.38
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.88
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (Min),A,161.75
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (Max),A,271.88
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (Min),A,129.75
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (Max),A,248.38
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T08:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.06
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.56
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96735
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9751
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99335
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,4,N Current (Min),A,10.5
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,4,N Current (Max),A,30.88
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,4,N Current (RMS),A,19.12
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.62
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,28.62
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.12
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.5
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,34.75
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.62
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.75
