Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,46.12
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.38
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.81
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.94
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91608
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96237
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98398
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,3,N Current (Min),A,6.88
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,3,N Current (Max),A,35.62
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,3,N Current (RMS),A,17.62
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,18.88
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,39.38
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.38
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,39.38
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.25
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.31
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98114
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99792
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98807
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,2,N Current (Min),A,42.0
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,2,N Current (Max),A,94.62
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,2,N Current (RMS),A,67.12
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,61.88
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,110.5
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.12
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,128.0
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,196.12
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,147.38
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,85.62
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,132.5
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,102.75
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.75
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8724
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95508
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83218
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,1,N Current (Min),A,39.38
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,1,N Current (Max),A,12.25
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,43.75
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,13.88
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.25
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,21.0
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.39
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.53
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.47
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.73
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,busbar,,N Current (Min),A,43.5
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,busbar,,N Current (Max),A,117.0
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (Min),A,88.38
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (Max),A,171.75
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.88
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (Min),A,158.75
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (Max),A,242.75
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.38
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (Min),A,139.25
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (Max),A,191.0
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.38
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T08:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97876
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99152
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99655
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,4,N Current (Min),A,9.38
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,4,N Current (Max),A,55.5
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,4,N Current (RMS),A,29.88
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.62
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,48.62
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.25
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.75
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,51.75
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.25
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.12
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,72.75
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.12
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.5
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.81
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91098
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96115
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95981
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,3,N Current (Min),A,5.5
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,3,N Current (Max),A,16.12
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,3,N Current (RMS),A,9.62
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.25
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.75
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.5
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.44
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98025
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99667
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98807
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,2,N Current (Min),A,24.5
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,2,N Current (Max),A,78.25
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,2,N Current (RMS),A,46.75
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,59.88
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,102.0
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.62
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,79.5
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,167.12
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,116.0
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,74.62
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,138.62
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,100.75
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.0
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91467
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97977
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85602
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,1,N Current (Min),A,20.62
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,1,N Current (Max),A,8.62
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.75
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.88
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.75
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,16.0
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.7
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.2
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.88
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,busbar,,N Current (Min),A,43.25
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,busbar,,N Current (Max),A,102.12
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,74.62
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (Min),A,87.25
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (Max),A,145.75
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.25
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (Min),A,121.38
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (Max),A,216.62
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.75
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (Min),A,112.38
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (Max),A,233.25
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.75
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T08:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.44
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97275
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99084
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98013
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,4,N Current (Min),A,8.88
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,4,N Current (Max),A,48.38
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,4,N Current (RMS),A,24.38
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,14.75
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,68.25
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.12
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,54.25
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.88
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,38.25
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.88
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.69
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.19
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.0
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93201
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94971
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97827
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,3,N Current (Min),A,4.88
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,3,N Current (Max),A,25.0
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,3,N Current (RMS),A,12.0
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,34.25
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.38
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97409
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99283
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98679
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,2,N Current (Min),A,26.88
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,2,N Current (Max),A,59.12
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,2,N Current (RMS),A,37.62
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,51.75
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,95.75
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.75
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,65.62
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,128.75
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.25
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,69.75
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,141.38
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,96.88
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.43
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.69
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89306
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98401
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88894
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,1,N Current (Min),A,22.62
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,1,N Current (Max),A,14.25
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,24.5
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.62
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.12
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.08
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.58
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.55
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.61
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.75
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,busbar,,N Current (Min),A,40.0
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,busbar,,N Current (Max),A,74.25
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,55.12
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (Min),A,83.0
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (Max),A,162.25
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (Min),A,110.0
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (Max),A,196.0
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.25
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (Min),A,113.25
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (Max),A,192.0
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.38
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T08:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.19
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.69
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.94
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97201
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9895
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98672
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,4,N Current (Min),A,10.0
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,4,N Current (Max),A,37.75
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,4,N Current (RMS),A,16.38
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,14.5
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,46.25
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.88
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.12
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,54.5
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.38
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.5
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,54.25
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.75
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.63
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.87
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.5
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89718
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97986
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95999
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,3,N Current (Min),A,5.88
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,3,N Current (Max),A,15.75
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,3,N Current (RMS),A,11.0
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.12
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.0
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,19.0
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97284
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98993
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98758
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,2,N Current (Min),A,23.0
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,2,N Current (Max),A,54.5
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,2,N Current (RMS),A,34.5
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,43.5
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,100.12
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.12
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,52.0
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,110.12
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,77.12
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,129.25
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,94.62
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.56
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.5
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96594
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99298
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94607
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,1,N Current (Min),A,25.25
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,1,N Current (Max),A,13.62
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.5
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.5
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.75
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.62
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.2
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.53
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.12
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.34
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.55
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,busbar,,N Current (Min),A,39.75
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,busbar,,N Current (Max),A,91.62
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.62
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (Min),A,70.25
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (Max),A,137.25
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.88
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (Min),A,110.38
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (Max),A,182.5
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.38
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (Min),A,127.75
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (Max),A,186.88
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.75
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T08:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.5
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.12
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96161
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98956
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97446
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,4,N Current (Min),A,13.12
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,4,N Current (Max),A,36.75
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,4,N Current (RMS),A,24.12
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,15.12
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,26.62
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.62
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,52.25
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,56.62
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.25
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9545
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96905
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95822
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,3,N Current (Min),A,3.75
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,3,N Current (Max),A,17.5
