Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,3,N Current (RMS),A,8.25
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.75
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.75
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.75
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.12
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98083
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99307
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98578
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,2,N Current (Min),A,16.75
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,2,N Current (Max),A,43.25
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,2,N Current (RMS),A,27.38
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,43.0
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,101.12
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.75
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,62.0
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,120.5
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.88
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,62.5
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,119.75
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.62
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.63
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.81
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.948
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97867
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.893
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,1,N Current (Min),A,31.75
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,1,N Current (Max),A,11.88
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.88
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,5.75
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.5
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.75
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.88
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.06
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.48
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.84
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.58
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.06
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,busbar,,N Current (Min),A,36.0
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,busbar,,N Current (Max),A,85.25
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.38
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (Min),A,70.75
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (Max),A,131.25
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.62
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (Min),A,115.12
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (Max),A,200.25
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (Min),A,91.62
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (Max),A,188.25
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.25
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T08:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.44
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.75
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9631
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99207
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97259
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,4,N Current (Min),A,11.38
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,4,N Current (Max),A,35.75
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,4,N Current (RMS),A,21.0
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.38
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,34.75
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.25
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.25
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,52.12
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.25
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.88
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,33.62
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.62
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.06
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96417
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97852
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94708
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,3,N Current (Min),A,4.0
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,3,N Current (Max),A,24.12
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,3,N Current (RMS),A,7.75
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,8.0
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.25
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.75
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.81
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.56
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.69
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97641
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98865
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9874
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,2,N Current (Min),A,18.62
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,2,N Current (Max),A,48.5
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,2,N Current (RMS),A,30.5
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,36.38
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,106.62
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.5
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,39.12
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,104.25
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.12
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,62.5
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,121.12
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.12
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.69
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.06
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95947
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97897
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88772
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,1,N Current (Min),A,24.38
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,1,N Current (Max),A,12.12
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.25
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.5
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.88
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.31
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.86
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.48
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.2
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.36
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,busbar,,N Current (Min),A,34.75
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,busbar,,N Current (Max),A,59.12
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (Min),A,62.25
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (Max),A,145.0
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.38
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (Min),A,85.5
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (Max),A,169.88
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.88
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (Min),A,96.5
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (Max),A,165.5
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.38
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T07:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.5
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95343
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96899
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97848
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,4,N Current (Min),A,9.75
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,4,N Current (Max),A,36.38
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,4,N Current (RMS),A,15.62
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.12
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,37.38
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.88
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.62
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.62
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,51.88
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.69
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96857
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97562
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97818
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,3,N Current (Min),A,4.62
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,3,N Current (Max),A,23.75
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,3,N Current (RMS),A,11.5
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.12
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.25
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.69
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98248
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9856
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98645
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,2,N Current (Min),A,19.12
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,2,N Current (Max),A,68.25
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,2,N Current (RMS),A,41.0
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,41.88
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,92.88
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.38
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.25
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,75.88
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,57.25
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,145.88
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.38
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.75
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99094
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99619
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88528
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,1,N Current (Min),A,45.25
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,1,N Current (Max),A,24.12
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,29.5
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.25
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,10.88
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.41
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,busbar,,N Current (Min),A,34.25
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,busbar,,N Current (Max),A,67.62
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (Min),A,75.0
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (Max),A,135.75
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.62
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (Min),A,87.62
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (Max),A,146.0
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.75
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (Min),A,87.25
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (Max),A,181.25
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T07:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.13
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.81
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94733
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91052
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98123
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,4,N Current (Min),A,9.62
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,4,N Current (Max),A,40.75
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,4,N Current (RMS),A,20.25
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,22.5
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.38
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,27.12
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.62
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.88
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,52.0
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.94
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90002
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96231
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98257
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,3,N Current (Min),A,6.0
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,3,N Current (Max),A,19.25
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,3,N Current (RMS),A,10.25
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.12
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.87
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9808
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98563
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9852
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,2,N Current (Min),A,16.12
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,2,N Current (Max),A,55.62
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,2,N Current (RMS),A,27.38
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,34.75
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,94.62
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.88
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.0
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,83.12
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,56.5
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,112.12
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.88
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.0
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.94
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99405
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98846
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9108
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,1,N Current (Min),A,33.88
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,1,N Current (Max),A,18.12
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.75
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.75
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,6.88
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.45
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.03
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,busbar,,N Current (Min),A,32.75
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,busbar,,N Current (Max),A,72.88
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,45.38
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (Min),A,71.38
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (Max),A,133.12
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.62
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (Min),A,70.0
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (Max),A,160.25
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.75
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (Min),A,95.0
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (Max),A,167.12
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.62
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T07:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.75
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98233
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93912
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96704
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,4,N Current (Min),A,10.0
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,4,N Current (Max),A,48.5
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,4,N Current (RMS),A,24.38
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.12
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,63.0
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.12
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,40.12
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.25
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.62
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.75
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.75
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91998
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97449
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96683
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,3,N Current (Min),A,3.62
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,3,N Current (Max),A,16.38
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,3,N Current (RMS),A,6.88
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.0
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.5
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98816
