Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9931
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98782
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,2,N Current (Min),A,17.12
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,2,N Current (Max),A,47.25
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,2,N Current (RMS),A,31.62
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,84.38
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.88
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.5
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,88.5
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.38
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,59.88
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,117.0
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,93.5
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.75
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97833
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96439
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79278
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,1,N Current (Min),A,18.5
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,1,N Current (Max),A,10.75
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.12
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,23.25
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.12
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.5
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.05
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.41
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.12
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,busbar,,N Current (Min),A,33.12
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,busbar,,N Current (Max),A,54.62
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,40.88
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (Min),A,71.62
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (Max),A,148.0
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.62
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (Min),A,69.12
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (Max),A,125.88
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.88
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (Min),A,86.0
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (Max),A,151.0
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.38
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T07:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.63
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96924
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92334
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97595
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,4,N Current (Min),A,8.5
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,4,N Current (Max),A,44.0
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,4,N Current (RMS),A,19.0
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,59.38
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.75
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,33.88
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.12
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,35.38
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.75
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92874
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.957
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9791
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,3,N Current (Min),A,3.88
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,3,N Current (Max),A,16.5
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,3,N Current (RMS),A,7.88
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,8.0
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.75
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.69
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.19
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93713
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96109
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96909
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,2,N Current (Min),A,14.62
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,2,N Current (Max),A,46.88
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,2,N Current (RMS),A,31.12
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,46.75
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.25
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,48.12
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,42.0
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,69.0
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.44
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98569
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91763
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78534
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,1,N Current (Min),A,17.75
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,1,N Current (Max),A,9.62
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.38
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.38
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.88
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.53
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.14
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.02
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.5
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.72
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.94
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,busbar,,N Current (Min),A,29.75
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,busbar,,N Current (Max),A,78.25
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (Min),A,45.0
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (Max),A,126.0
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.75
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (Min),A,42.0
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (Max),A,82.75
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (Min),A,75.38
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (Max),A,105.62
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.38
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T07:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.87
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91452
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92233
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97388
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,4,N Current (Min),A,9.25
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,4,N Current (Max),A,41.88
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,4,N Current (RMS),A,12.0
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,56.5
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.62
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.88
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.88
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.62
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.38
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.06
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.12
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90835
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95203
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96683
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,3,N Current (Min),A,3.88
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,3,N Current (Max),A,14.62
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,3,N Current (RMS),A,6.38
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.62
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.25
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.25
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.19
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.0
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9324
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97681
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96027
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,2,N Current (Min),A,12.88
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,2,N Current (Max),A,40.62
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,2,N Current (RMS),A,23.0
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,34.88
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,52.25
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.38
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,41.25
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,63.25
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.25
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.56
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.81
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.25
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96686
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87131
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86148
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,1,N Current (Min),A,21.62
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,1,N Current (Max),A,9.25
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.12
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.25
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,20.62
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,4.62
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.45
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.56
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.05
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.16
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.78
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.66
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,busbar,,N Current (Min),A,27.0
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,busbar,,N Current (Max),A,52.5
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,36.88
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (Min),A,37.25
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (Max),A,98.75
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (Min),A,39.75
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (Max),A,76.88
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.75
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (Min),A,68.0
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (Max),A,92.12
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.88
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T07:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.69
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99478
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94235
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98099
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,4,N Current (Min),A,20.88
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,4,N Current (Max),A,39.25
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,4,N Current (RMS),A,31.62
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,48.25
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,56.12
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.38
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.88
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,26.0
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.38
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,33.5
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.44
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.25
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80114
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87344
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98621
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,3,N Current (Min),A,5.38
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,3,N Current (Max),A,25.25
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,3,N Current (RMS),A,13.88
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,2.62
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.25
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.38
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.0
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.75
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.87
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95517
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95843
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96979
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,2,N Current (Min),A,14.25
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,2,N Current (Max),A,43.75
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,2,N Current (RMS),A,28.75
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,45.0
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.62
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.62
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,41.62
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,76.38
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.62
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.19
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94949
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7825
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98636
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,1,N Current (Min),A,15.5
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,1,N Current (Max),A,8.0
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.38
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.25
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.75
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.69
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.73
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.03
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.28
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,busbar,,N Current (Min),A,40.25
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,busbar,,N Current (Max),A,73.12
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,59.88
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (Min),A,75.5
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (Max),A,102.25
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.75
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (Min),A,37.88
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (Max),A,62.5
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (Min),A,77.62
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (Max),A,128.0
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.75
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T06:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.31
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99619
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91955
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97208
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,4,N Current (Min),A,29.88
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,4,N Current (Max),A,44.0
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,4,N Current (RMS),A,35.62
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,48.62
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,58.5
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.12
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.62
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,23.12
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.75
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.12
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,25.12
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.88
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.06
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.62
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80426
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93698
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98312
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,3,N Current (Min),A,6.12
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,3,N Current (Max),A,26.25
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,3,N Current (RMS),A,11.38
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,6.88
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.38
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.25
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.44
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.31
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.94
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9613
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95096
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95688
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,2,N Current (Min),A,11.88
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,2,N Current (Max),A,36.25
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,2,N Current (RMS),A,22.88
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.88
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.25
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.5
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,38.38
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,60.62
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
