Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90567
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85931
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91305
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,1,N Current (Min),A,15.5
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,1,N Current (Max),A,7.0
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.88
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.0
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,2.25
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.28
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.14
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.19
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.58
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.98
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.14
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,busbar,,N Current (Min),A,35.88
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,busbar,,N Current (Max),A,70.25
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (Min),A,80.88
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (Max),A,118.38
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (Min),A,38.75
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (Max),A,73.12
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.25
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (Min),A,65.5
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (Max),A,93.25
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T06:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.81
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99582
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8742
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93512
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,4,N Current (Min),A,26.38
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,4,N Current (Max),A,54.75
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,4,N Current (RMS),A,37.0
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,47.25
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,70.0
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.75
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.75
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.0
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,27.62
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.25
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.25
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.44
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93005
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90036
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97159
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,3,N Current (Min),A,3.75
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,3,N Current (Max),A,28.38
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,3,N Current (RMS),A,8.38
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,6.62
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.88
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,32.12
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.13
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.5
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.75
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97186
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95413
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9516
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,2,N Current (Min),A,13.5
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,2,N Current (Max),A,33.62
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,2,N Current (RMS),A,24.12
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,44.12
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.75
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,41.25
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,37.88
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,52.5
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.5
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.75
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.44
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87631
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8768
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78259
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,1,N Current (Min),A,41.5
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,1,N Current (Max),A,14.12
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,44.25
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.88
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.25
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.12
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.16
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.7
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.55
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.23
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.34
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,busbar,,N Current (Min),A,47.75
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,busbar,,N Current (Max),A,104.88
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (Min),A,87.38
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (Max),A,145.88
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.88
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (Min),A,36.62
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (Max),A,60.62
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.75
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (Min),A,55.12
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (Max),A,89.12
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T06:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.31
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.87
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9957
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93518
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9523
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,4,N Current (Min),A,26.0
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,4,N Current (Max),A,54.38
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,4,N Current (RMS),A,34.88
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,47.38
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,67.0
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.25
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,13.0
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.0
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.38
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,23.88
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.5
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96213
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96503
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95154
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,3,N Current (Min),A,2.5
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,3,N Current (Max),A,16.62
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,3,N Current (RMS),A,5.25
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,3.75
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.88
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.62
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.12
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.56
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.37
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95962
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94641
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95392
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,2,N Current (Min),A,15.5
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,2,N Current (Max),A,38.62
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,2,N Current (RMS),A,24.38
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,44.12
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,53.38
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,38.0
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,59.88
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.25
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.94
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.25
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91391
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82977
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.69628
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,1,N Current (Min),A,44.88
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,1,N Current (Max),A,20.12
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.88
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,11.25
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.38
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,10.62
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.55
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.86
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.89
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.17
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.75
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.75
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,busbar,,N Current (Min),A,29.25
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,busbar,,N Current (Max),A,92.5
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (Min),A,80.75
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (Max),A,132.25
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.75
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (Min),A,37.62
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (Max),A,82.25
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.62
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (Min),A,55.25
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (Max),A,87.75
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T06:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.25
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.81
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99619
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92236
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89038
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,4,N Current (Min),A,27.12
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,4,N Current (Max),A,51.38
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,4,N Current (RMS),A,36.75
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,47.62
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,63.62
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.38
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,28.88
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.25
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,16.0
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.25
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.69
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96213
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95575
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97836
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,3,N Current (Min),A,3.5
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,3,N Current (Max),A,11.38
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,3,N Current (RMS),A,5.38
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,12.25
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.62
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.62
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.31
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.25
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92721
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99411
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89102
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,2,N Current (Min),A,18.0
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,2,N Current (Max),A,41.75
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,2,N Current (RMS),A,27.88
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,28.75
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,49.12
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,65.62
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.62
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,47.88
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.5
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.31
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-43.06
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86746
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81869
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89068
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,1,N Current (Min),A,11.38
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,1,N Current (Max),A,6.38
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,9.88
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.38
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.12
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.64
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.72
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.27
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,busbar,,N Current (Min),A,26.75
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,busbar,,N Current (Max),A,55.62
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.25
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (Min),A,69.25
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (Max),A,90.0
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (Min),A,68.62
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (Max),A,100.12
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.38
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (Min),A,44.0
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (Max),A,73.0
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.38
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T06:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.75
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.88
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.5
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93875
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91446
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89865
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,4,N Current (Min),A,7.62
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,4,N Current (Max),A,43.0
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,4,N Current (RMS),A,19.0
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,59.75
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.12
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,27.12
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.38
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,24.0
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.88
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.63
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94687
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94092
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98166
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,3,N Current (Min),A,3.5
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,3,N Current (Max),A,17.25
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,3,N Current (RMS),A,8.88
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.5
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.81
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.88
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93048
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98483
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89718
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,2,N Current (Min),A,9.75
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,2,N Current (Max),A,52.38
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,2,N Current (RMS),A,27.0
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.38
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.88
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,74.62
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.25
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,43.12
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.88
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.25
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8605
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94565
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.71014
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,1,N Current (Min),A,14.62
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,1,N Current (Max),A,7.75
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.12
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,13.12
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
