Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.38
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.12
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.11
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.69
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.88
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,busbar,,N Current (Min),A,23.62
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,busbar,,N Current (Max),A,69.75
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.25
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (Min),A,34.25
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (Max),A,104.62
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (Min),A,43.38
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (Max),A,110.25
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.12
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (Min),A,42.25
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (Max),A,71.12
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.88
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T06:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.88
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.19
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.75
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92386
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93518
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87555
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,4,N Current (Min),A,6.88
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,4,N Current (Max),A,22.62
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,4,N Current (RMS),A,13.25
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,18.25
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.0
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,7.25
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,14.25
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.25
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.31
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.5
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9491
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92889
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9714
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,3,N Current (Min),A,3.0
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,3,N Current (Max),A,12.12
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,3,N Current (RMS),A,5.38
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,9.5
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.12
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.44
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.88
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96539
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98062
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8898
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,2,N Current (Min),A,10.38
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,2,N Current (Max),A,28.0
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,2,N Current (RMS),A,14.75
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,37.12
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.75
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,48.0
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.38
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,55.62
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.25
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.56
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.94
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.75
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83258
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95837
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84356
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,1,N Current (Min),A,23.38
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,1,N Current (Max),A,11.25
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,5.88
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.25
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.38
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.12
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.14
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.0
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.11
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,busbar,,N Current (Min),A,24.12
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,busbar,,N Current (Max),A,48.38
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.25
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (Min),A,38.75
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (Max),A,57.88
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (Min),A,36.5
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (Max),A,86.0
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.12
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (Min),A,41.0
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (Max),A,74.0
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.25
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T05:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.31
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.94
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.44
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91293
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90246
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84475
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,4,N Current (Min),A,7.12
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,4,N Current (Max),A,23.75
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,4,N Current (RMS),A,10.12
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,20.12
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.0
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,7.12
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,16.88
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.12
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.38
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.94
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.88
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88806
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84338
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98175
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,3,N Current (Min),A,4.88
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,3,N Current (Max),A,18.62
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,3,N Current (RMS),A,8.75
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,4.62
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,10.25
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.75
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.69
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.44
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93927
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90991
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88119
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,2,N Current (Min),A,10.12
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,2,N Current (Max),A,26.62
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,2,N Current (RMS),A,17.62
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,33.75
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,30.62
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,38.62
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.88
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.19
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.69
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89993
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98483
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99677
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,1,N Current (Min),A,27.62
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,1,N Current (Max),A,17.5
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.25
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.75
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.38
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,28.5
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.67
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.39
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,busbar,,N Current (Min),A,25.62
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,busbar,,N Current (Max),A,68.88
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.38
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (Min),A,29.25
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (Max),A,56.88
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.25
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (Min),A,33.75
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (Max),A,82.5
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.12
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (Min),A,57.88
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (Max),A,82.38
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.88
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T05:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.25
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.94
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.56
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87836
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91534
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90433
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,4,N Current (Min),A,7.62
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,4,N Current (Max),A,23.12
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,4,N Current (RMS),A,9.25
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,19.88
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.38
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.62
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.38
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,32.5
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.81
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.0
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.19
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76977
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78466
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96481
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,3,N Current (Min),A,4.38
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,3,N Current (Max),A,14.5
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,3,N Current (RMS),A,6.0
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.25
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.38
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,9.0
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,13.12
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.12
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.19
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.56
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91803
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93588
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89773
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,2,N Current (Min),A,11.12
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,2,N Current (Max),A,22.0
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,2,N Current (RMS),A,14.5
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.75
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.62
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,40.0
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.25
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.81
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.63
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84717
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83853
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99609
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,1,N Current (Min),A,23.12
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,1,N Current (Max),A,18.5
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.25
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,29.0
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.25
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.78
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,busbar,,N Current (Min),A,26.25
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,busbar,,N Current (Max),A,64.75
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.75
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (Min),A,34.38
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (Max),A,46.12
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.25
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (Min),A,32.38
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (Max),A,53.62
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (Min),A,60.25
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (Max),A,90.38
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.25
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T05:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.63
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.25
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94217
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89691
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93344
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,4,N Current (Min),A,6.88
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,4,N Current (Max),A,23.38
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,4,N Current (RMS),A,10.62
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.75
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.25
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,32.5
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.81
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.69
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76104
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96124
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98059
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,3,N Current (Min),A,6.12
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,3,N Current (Max),A,16.25
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,3,N Current (RMS),A,9.38
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,6.5
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.38
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.75
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,18.12
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.0
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.87
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.25
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9126
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95959
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87686
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,2,N Current (Min),A,10.62
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,2,N Current (Max),A,21.88
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,2,N Current (RMS),A,13.25
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.88
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.38
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.75
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.88
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.88
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,34.75
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.38
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.12
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.31
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82394
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81567
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99557
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,1,N Current (Min),A,24.62
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,1,N Current (Max),A,19.0
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,11.38
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,10.75
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,27.62
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.38
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,busbar,,N Current (Min),A,24.38
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,busbar,,N Current (Max),A,63.75
