Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.12
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (Min),A,30.75
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (Max),A,47.25
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.75
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (Min),A,37.88
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (Max),A,57.25
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.38
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (Min),A,59.88
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (Max),A,101.62
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T05:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.19
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.62
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.06
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93426
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89142
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92129
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,4,N Current (Min),A,7.0
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,4,N Current (Max),A,15.62
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,4,N Current (RMS),A,8.12
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,22.12
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.0
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,18.75
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.62
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.44
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.44
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77816
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98749
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98016
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,3,N Current (Min),A,3.25
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,3,N Current (Max),A,14.38
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,3,N Current (RMS),A,8.0
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,7.12
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.38
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.56
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.0
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92898
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97082
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90179
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,2,N Current (Min),A,10.12
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,2,N Current (Max),A,31.0
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,2,N Current (RMS),A,15.12
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.75
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.0
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,48.75
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-30.19
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.69
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80923
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87646
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76544
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,1,N Current (Min),A,20.12
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,1,N Current (Max),A,10.88
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,8.5
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.62
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.25
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.5
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.0
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.12
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.75
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.48
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.67
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,busbar,,N Current (Min),A,21.88
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,busbar,,N Current (Max),A,57.5
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.75
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (Min),A,33.25
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (Max),A,62.25
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.62
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (Min),A,36.62
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (Max),A,71.38
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.25
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (Min),A,39.25
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (Max),A,74.75
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.88
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T05:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.44
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.44
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.69
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94586
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88913
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88644
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,4,N Current (Min),A,6.75
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,4,N Current (Max),A,13.12
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,4,N Current (RMS),A,7.75
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,19.5
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.38
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,15.12
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.81
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92349
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9949
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94739
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,3,N Current (Min),A,4.62
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,3,N Current (Max),A,15.12
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,3,N Current (RMS),A,5.75
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,2.88
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.25
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.25
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.38
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.44
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9281
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96118
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88428
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,2,N Current (Min),A,10.88
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,2,N Current (Max),A,21.75
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,2,N Current (RMS),A,14.5
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.88
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.25
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.25
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,39.62
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.38
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.19
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-47.5
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-53.81
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79629
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.65328
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.69235
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,1,N Current (Min),A,6.88
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,1,N Current (Max),A,3.12
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,8.25
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,3.62
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,3.38
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.34
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.34
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.38
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.25
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.41
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.12
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,busbar,,N Current (Min),A,21.38
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,busbar,,N Current (Max),A,27.88
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,23.75
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (Min),A,34.0
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (Max),A,53.12
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.25
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (Min),A,36.0
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (Max),A,50.88
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.62
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (Min),A,38.62
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (Max),A,58.75
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T05:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.12
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.81
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94485
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91913
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85483
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,4,N Current (Min),A,7.12
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,4,N Current (Max),A,17.0
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,4,N Current (RMS),A,8.5
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,19.88
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.38
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,12.38
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.5
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.5
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91849
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98413
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97284
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,3,N Current (Min),A,2.5
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,3,N Current (Max),A,16.25
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,3,N Current (RMS),A,7.75
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.62
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.62
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.25
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.0
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.06
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91159
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95999
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88797
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,2,N Current (Min),A,10.0
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,2,N Current (Max),A,31.38
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,2,N Current (RMS),A,13.75
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.62
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.25
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.38
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,47.38
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.25
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.56
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-41.44
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85074
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.74044
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.71872
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,1,N Current (Min),A,8.62
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,1,N Current (Max),A,3.25
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,5.38
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,10.12
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,3.38
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.58
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.27
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.44
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.56
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,busbar,,N Current (Min),A,21.88
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,busbar,,N Current (Max),A,37.75
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.12
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (Min),A,33.62
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (Max),A,54.0
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.88
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (Min),A,36.62
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (Max),A,59.62
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.38
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (Min),A,39.75
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (Max),A,69.75
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.12
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T04:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.81
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.37
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.81
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93042
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9079
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85211
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,4,N Current (Min),A,6.88
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,4,N Current (Max),A,14.12
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,4,N Current (RMS),A,7.88
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,20.5
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.5
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,10.5
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.56
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95352
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97275
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96994
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,3,N Current (Min),A,2.5
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,3,N Current (Max),A,12.88
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,3,N Current (RMS),A,6.75
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.62
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.88
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.25
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.5
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.31
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95505
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95938
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88797
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,2,N Current (Min),A,11.0
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,2,N Current (Max),A,31.62
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,2,N Current (RMS),A,18.25
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,39.62
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,43.38
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.38
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.94
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.75
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.75
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78186
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87131
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.71347
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,1,N Current (Min),A,21.5
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,1,N Current (Max),A,5.88
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.25
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.25
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.62
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,2.5
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,3.12
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.27
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.0
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.38
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.23
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.41
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.08
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,busbar,,N Current (Min),A,21.0
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,busbar,,N Current (Max),A,35.75
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (Min),A,34.5
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (Max),A,58.62
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (Min),A,36.62
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (Max),A,55.88
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (Min),A,39.38
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (Max),A,59.0
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.25
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T04:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.13
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.19
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.25
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
