Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96344
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89749
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85992
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,4,N Current (Min),A,6.62
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,4,N Current (Max),A,37.88
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,4,N Current (RMS),A,9.62
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,23.25
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.62
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,45.75
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,15.88
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.69
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.56
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.25
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79004
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9682
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98318
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,3,N Current (Min),A,2.75
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,3,N Current (Max),A,19.25
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,3,N Current (RMS),A,9.12
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,7.38
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.88
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.12
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.44
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.44
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89731
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9548
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89847
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,2,N Current (Min),A,10.38
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,2,N Current (Max),A,29.12
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,2,N Current (RMS),A,16.38
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.38
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.12
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,45.88
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.88
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.75
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.75
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.67581
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73007
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.61178
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,1,N Current (Min),A,21.12
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,1,N Current (Max),A,4.25
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,5.12
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.12
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.5
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.5
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,7.38
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.0
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.83
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.8
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.97
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.88
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.78
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,busbar,,N Current (Min),A,22.0
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,busbar,,N Current (Max),A,37.75
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.38
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (Min),A,33.5
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (Max),A,56.5
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.38
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (Min),A,36.62
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (Max),A,73.5
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.62
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (Min),A,39.75
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (Max),A,68.0
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.12
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T04:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.19
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.87
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.31
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95257
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98001
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83911
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,4,N Current (Min),A,10.25
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,4,N Current (Max),A,21.12
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,4,N Current (RMS),A,12.88
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.75
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.0
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,27.62
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.12
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,12.5
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.0
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.13
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.69412
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98471
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96011
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,3,N Current (Min),A,5.88
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,3,N Current (Max),A,12.12
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,3,N Current (RMS),A,6.38
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,2.62
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.25
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.38
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,11.38
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.62
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.0
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.75
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.88
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91107
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95236
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85461
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,2,N Current (Min),A,11.12
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,2,N Current (Max),A,24.0
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,2,N Current (RMS),A,15.62
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,23.38
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.5
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.0
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.5
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.88
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.44
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-49.56
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-46.06
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7604
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.63192
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.5935
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,1,N Current (Min),A,6.38
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,1,N Current (Max),A,3.62
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,5.25
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,3.0
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.38
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,8.5
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.94
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.64
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.8
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.64
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.08
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.73
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,busbar,,N Current (Min),A,21.25
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,busbar,,N Current (Max),A,38.5
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.75
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (Min),A,33.75
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (Max),A,46.75
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.25
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (Min),A,42.75
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (Max),A,65.0
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.75
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (Min),A,39.25
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (Max),A,53.62
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T04:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.0
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.5
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.06
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92779
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9794
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81561
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,4,N Current (Min),A,12.5
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,4,N Current (Max),A,25.0
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,4,N Current (RMS),A,15.38
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,20.0
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,30.0
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.25
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-45.75
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.6441
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98413
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98389
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,3,N Current (Min),A,5.75
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,3,N Current (Max),A,16.25
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,3,N Current (RMS),A,10.12
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,2.75
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.12
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.62
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.75
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.69
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.12
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93942
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93075
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88006
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,2,N Current (Min),A,13.62
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,2,N Current (Max),A,28.0
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,2,N Current (RMS),A,18.62
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.75
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,36.75
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,30.0
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,35.75
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.88
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.5
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.31
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-55.31
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80111
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.68115
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.55218
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,1,N Current (Min),A,13.75
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,1,N Current (Max),A,3.75
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.5
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,10.88
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,14.88
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.5
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,3.12
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.92
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.98
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.69
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.2
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.05
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.19
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,busbar,,N Current (Min),A,21.62
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,busbar,,N Current (Max),A,35.0
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (Min),A,36.25
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (Max),A,53.62
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.62
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (Min),A,42.88
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (Max),A,61.62
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.62
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (Min),A,40.12
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (Max),A,58.38
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.25
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T04:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.37
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.75
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.06
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9574
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97324
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83285
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,4,N Current (Min),A,8.0
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,4,N Current (Max),A,26.38
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,4,N Current (RMS),A,14.0
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,17.62
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,34.38
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.75
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.62
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.25
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91305
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98935
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96939
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,3,N Current (Min),A,5.12
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,3,N Current (Max),A,14.12
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,3,N Current (RMS),A,6.12
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,3.62
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,12.38
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.12
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.75
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.63
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.75
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.56
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94253
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92938
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87164
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,2,N Current (Min),A,13.5
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,2,N Current (Max),A,23.62
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,2,N Current (RMS),A,18.25
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.5
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.38
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,42.75
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-51.44
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.56
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.13
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.66583
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.74481
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.66482
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,1,N Current (Min),A,10.88
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,1,N Current (Max),A,3.25
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,5.0
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,11.38
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.25
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,3.25
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.67
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.77
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.7
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.86
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.06
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,busbar,,N Current (Min),A,22.5
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,busbar,,N Current (Max),A,36.5
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.75
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (Min),A,39.0
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (Max),A,52.12
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.75
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (Min),A,35.75
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (Max),A,62.25
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.38
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (Min),A,39.38
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (Max),A,57.38
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T04:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.31
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.63
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.69
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92898
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9404
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85241
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,4,N Current (Min),A,7.38
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,4,N Current (Max),A,15.62
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,4,N Current (RMS),A,9.0
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,19.0
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.0
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,13.25
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.56
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
