Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9371
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9953
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9714
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,3,N Current (Min),A,4.62
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,3,N Current (Max),A,17.38
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,3,N Current (RMS),A,6.38
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,7.62
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.25
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.56
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.62
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.06
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96573
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93826
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89792
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,2,N Current (Min),A,14.12
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,2,N Current (Max),A,29.75
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,2,N Current (RMS),A,21.5
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,33.88
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.38
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,42.75
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.62
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-44.62
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-49.31
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.94
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79181
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.63635
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.65545
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,1,N Current (Min),A,7.38
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,1,N Current (Max),A,3.0
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,5.38
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,8.38
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.38
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,3.12
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.94
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.59
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.92
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.8
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.84
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,busbar,,N Current (Min),A,23.25
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,busbar,,N Current (Max),A,31.62
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.75
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (Min),A,40.75
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (Max),A,54.0
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (Min),A,36.0
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (Max),A,55.0
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (Min),A,39.38
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (Max),A,58.0
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.38
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T03:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.88
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.37
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.88
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89215
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91034
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87008
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,4,N Current (Min),A,7.75
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,4,N Current (Max),A,15.38
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,4,N Current (RMS),A,8.75
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,16.88
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.62
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.0
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.38
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.31
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.88
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90365
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99454
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97864
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,3,N Current (Min),A,2.5
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,3,N Current (Max),A,15.75
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,3,N Current (RMS),A,7.5
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.38
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.88
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.75
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.0
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.5
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96551
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91998
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89981
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,2,N Current (Min),A,16.25
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,2,N Current (Max),A,31.88
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,2,N Current (RMS),A,21.5
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,34.25
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.0
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,45.0
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.25
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.25
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-47.0
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.44
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85592
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.74868
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.64746
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,1,N Current (Min),A,7.75
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,1,N Current (Max),A,3.62
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.12
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,4.0
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,2.25
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,2.88
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.59
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.55
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.88
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.7
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,busbar,,N Current (Min),A,23.25
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,busbar,,N Current (Max),A,33.12
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.62
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (Min),A,41.0
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (Max),A,55.12
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.25
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (Min),A,36.25
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (Max),A,55.0
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.88
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (Min),A,40.5
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (Max),A,63.75
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.62
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T03:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.88
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.75
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.88
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90869
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90243
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84491
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,4,N Current (Min),A,7.62
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,4,N Current (Max),A,16.25
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,4,N Current (RMS),A,8.88
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.75
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.62
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.88
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,16.25
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.38
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.19
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.81
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93854
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98999
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96744
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,3,N Current (Min),A,2.88
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,3,N Current (Max),A,16.38
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,3,N Current (RMS),A,5.75
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.12
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.62
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,13.12
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.25
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.31
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97354
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94559
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87198
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,2,N Current (Min),A,13.88
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,2,N Current (Max),A,31.0
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,2,N Current (RMS),A,22.62
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.5
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.25
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,31.0
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.25
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.38
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.06
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-47.25
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76339
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86722
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.6499
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,1,N Current (Min),A,10.12
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,1,N Current (Max),A,4.0
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.0
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,11.0
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,10.25
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.25
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,2.88
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.78
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.44
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.48
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.0
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.62
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,busbar,,N Current (Min),A,23.38
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,busbar,,N Current (Max),A,37.38
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.62
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (Min),A,36.38
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (Max),A,61.38
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (Min),A,37.62
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (Max),A,53.75
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (Min),A,40.12
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (Max),A,55.25
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.88
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T03:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.87
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.94
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.0
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9187
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93555
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78372
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,4,N Current (Min),A,7.75
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,4,N Current (Max),A,26.12
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,4,N Current (RMS),A,13.25
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.38
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,32.5
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.88
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,11.62
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.44
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93185
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95789
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9776
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,3,N Current (Min),A,4.25
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,3,N Current (Max),A,18.0
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,3,N Current (RMS),A,7.62
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,4.62
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.88
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.38
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.69
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.38
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94885
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9498
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88711
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,2,N Current (Min),A,10.5
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,2,N Current (Max),A,24.62
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,2,N Current (RMS),A,17.25
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.75
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,13.88
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.88
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.0
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.25
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.38
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.44
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-46.44
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.73754
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.70437
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.69885
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,1,N Current (Min),A,10.25
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,1,N Current (Max),A,3.38
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,8.38
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,10.25
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.38
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,3.75
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.47
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.3
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.5
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.41
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.47
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,busbar,,N Current (Min),A,21.75
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,busbar,,N Current (Max),A,36.25
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (Min),A,36.12
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (Max),A,54.62
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (Min),A,35.0
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (Max),A,66.38
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.12
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (Min),A,39.25
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (Max),A,60.62
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.12
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T03:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.25
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.0
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.06
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93756
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88803
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7818
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,4,N Current (Min),A,7.75
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,4,N Current (Max),A,16.0
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,4,N Current (RMS),A,9.25
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,21.25
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,21.38
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,7.38
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.56
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.56
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.31
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89279
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94583
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94809
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,3,N Current (Min),A,2.88
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,3,N Current (Max),A,13.12
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,3,N Current (RMS),A,5.25
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.62
