Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,12.62
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.62
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.94
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.44
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94931
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94443
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89233
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,2,N Current (Min),A,11.38
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,2,N Current (Max),A,27.75
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,2,N Current (RMS),A,17.38
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.25
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.12
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,24.75
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.12
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.88
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.94
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-50.62
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.25
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82104
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73529
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87604
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,1,N Current (Min),A,8.5
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,1,N Current (Max),A,3.0
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.38
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,7.62
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,9.5
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,8.62
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.09
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.91
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.22
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.08
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.27
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.2
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,busbar,,N Current (Min),A,23.12
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,busbar,,N Current (Max),A,48.62
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,26.12
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (Min),A,39.62
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (Max),A,59.25
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (Min),A,34.75
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (Max),A,55.12
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (Min),A,39.38
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (Max),A,57.62
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.75
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T03:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.94
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.69
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.44
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8678
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9158
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81415
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,4,N Current (Min),A,8.38
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,4,N Current (Max),A,24.5
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,4,N Current (RMS),A,10.5
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,20.0
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,28.62
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.38
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.69
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.06
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84814
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96493
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95492
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,3,N Current (Min),A,3.88
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,3,N Current (Max),A,16.25
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,3,N Current (RMS),A,8.0
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.0
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,18.62
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.94
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.06
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93317
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95337
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87079
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,2,N Current (Min),A,10.75
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,2,N Current (Max),A,26.38
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,2,N Current (RMS),A,16.0
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.88
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.12
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.25
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,39.38
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.25
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.94
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.94
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.07
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81778
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87213
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85003
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,1,N Current (Min),A,8.62
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,1,N Current (Max),A,3.0
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,5.0
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,10.25
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.0
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.47
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.08
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.28
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.17
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.48
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.17
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,busbar,,N Current (Min),A,23.12
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,busbar,,N Current (Max),A,36.88
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (Min),A,33.62
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (Max),A,55.62
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.62
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (Min),A,37.88
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (Max),A,57.62
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.75
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (Min),A,39.62
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (Max),A,61.5
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T03:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.69
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.19
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.5
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88531
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92126
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86441
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,4,N Current (Min),A,8.38
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,4,N Current (Max),A,17.5
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,4,N Current (RMS),A,10.38
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,19.5
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.5
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.0
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.75
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,12.38
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.5
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.44
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.63
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78253
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97409
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94022
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,3,N Current (Min),A,3.0
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,3,N Current (Max),A,13.75
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,3,N Current (RMS),A,6.0
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,7.25
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.75
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.88
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,13.62
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.44
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.56
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9248
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94073
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89755
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,2,N Current (Min),A,12.0
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,2,N Current (Max),A,31.75
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,2,N Current (RMS),A,17.75
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,29.25
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.5
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,47.62
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.38
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.81
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.56
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.25
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91156
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85022
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7178
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,1,N Current (Min),A,12.25
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,1,N Current (Max),A,3.88
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,10.62
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.62
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,13.88
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,11.25
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.52
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.09
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.39
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.2
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.39
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.08
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,busbar,,N Current (Min),A,23.88
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,busbar,,N Current (Max),A,51.5
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.38
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (Min),A,33.88
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (Max),A,51.0
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.12
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (Min),A,38.0
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (Max),A,62.62
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.88
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (Min),A,40.5
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (Max),A,67.5
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.12
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T02:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.56
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.44
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.0
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89279
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93719
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88537
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,4,N Current (Min),A,8.12
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,4,N Current (Max),A,18.0
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,4,N Current (RMS),A,11.0
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,20.0
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,11.88
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,23.25
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.12
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.44
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.31
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87945
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98697
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97733
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,3,N Current (Min),A,3.25
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,3,N Current (Max),A,16.12
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,3,N Current (RMS),A,7.62
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,7.12
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.12
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.75
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.69
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.56
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.31
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91974
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93906
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87558
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,2,N Current (Min),A,11.0
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,2,N Current (Max),A,26.62
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,2,N Current (RMS),A,15.12
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,34.0
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,46.5
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,38.88
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.38
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-48.0
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-45.31
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88879
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.67501
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.60858
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,1,N Current (Min),A,11.5
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,1,N Current (Max),A,3.88
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,12.0
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,8.88
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,2.5
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,8.62
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.45
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.39
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.91
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.44
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,busbar,,N Current (Min),A,22.38
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,busbar,,N Current (Max),A,41.0
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,25.62
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (Min),A,35.75
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (Max),A,52.62
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.88
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (Min),A,37.88
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (Max),A,68.88
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (Min),A,39.5
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (Max),A,66.5
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.88
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T02:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.81
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.75
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.5
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90933
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92087
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82925
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,4,N Current (Min),A,8.0
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,4,N Current (Max),A,16.5
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,4,N Current (RMS),A,10.38
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,17.12
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.25
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.75
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.75
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,14.62
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.25
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.37
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87146
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98773
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96967
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,3,N Current (Min),A,5.38
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,3,N Current (Max),A,14.38
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,3,N Current (RMS),A,7.62
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.25
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.62
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.06
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.31
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91394
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96735
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87481
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,2,N Current (Min),A,10.75
