Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,2,N Current (Max),A,30.75
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,2,N Current (RMS),A,13.38
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.88
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,40.12
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.25
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,39.5
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.38
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.5
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.37
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74273
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.72674
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.70312
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,1,N Current (Min),A,10.0
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,1,N Current (Max),A,3.38
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,11.88
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.62
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,11.25
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.5
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.0
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.98
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,busbar,,N Current (Min),A,23.62
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,busbar,,N Current (Max),A,34.75
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.75
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (Min),A,35.12
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (Max),A,59.75
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.12
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (Min),A,38.38
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (Max),A,64.5
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.25
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (Min),A,39.5
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (Max),A,58.0
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.12
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T02:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.75
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.87
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.5
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.931
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91205
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.82086
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,4,N Current (Min),A,8.0
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,4,N Current (Max),A,25.0
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,4,N Current (RMS),A,12.12
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.12
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,32.5
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.75
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,6.5
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.75
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90784
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99176
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96875
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,3,N Current (Min),A,3.12
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,3,N Current (Max),A,12.0
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,3,N Current (RMS),A,6.38
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,9.75
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.75
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.5
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.94
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.63
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.38
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94949
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95685
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90347
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,2,N Current (Min),A,12.38
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,2,N Current (Max),A,30.62
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,2,N Current (RMS),A,18.5
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.25
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.38
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,47.62
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.44
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.5
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-46.94
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.66595
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77319
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.60699
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,1,N Current (Min),A,10.5
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,1,N Current (Max),A,3.62
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,5.25
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,10.25
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,8.5
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,busbar,,N Current (Min),A,23.75
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,busbar,,N Current (Max),A,37.0
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.38
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (Min),A,36.38
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (Max),A,56.0
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.88
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (Min),A,37.12
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (Max),A,65.38
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.75
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (Min),A,39.62
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (Max),A,60.5
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.38
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T02:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.5
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.06
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.19
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93695
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89078
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,4,N Current (Min),A,8.0
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,4,N Current (Max),A,18.12
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,4,N Current (RMS),A,10.75
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.75
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.88
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,11.62
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,24.12
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.88
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.25
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.38
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.75
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.94
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90704
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95831
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98236
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,3,N Current (Min),A,5.25
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,3,N Current (Max),A,15.12
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,3,N Current (RMS),A,7.75
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,8.88
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.88
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.25
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.88
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.81
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.12
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91366
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96481
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8977
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,2,N Current (Min),A,10.75
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,2,N Current (Max),A,27.25
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,2,N Current (RMS),A,13.38
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.0
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.38
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,40.38
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.88
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.62
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.62
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.63
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-59.0
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7178
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7225
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.54794
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,1,N Current (Min),A,10.75
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,1,N Current (Max),A,3.62
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,5.12
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,10.75
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,3.62
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,busbar,,N Current (Min),A,23.5
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,busbar,,N Current (Max),A,37.75
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.38
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (Min),A,35.88
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (Max),A,58.12
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.38
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (Min),A,38.0
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (Max),A,62.75
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.25
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (Min),A,40.38
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (Max),A,70.62
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T02:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.19
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.87
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92325
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92163
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89871
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,4,N Current (Min),A,7.38
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,4,N Current (Max),A,20.62
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,4,N Current (RMS),A,10.0
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,23.0
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.75
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,26.62
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,18.75
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.81
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.13
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96472
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97638
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96039
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,3,N Current (Min),A,3.12
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,3,N Current (Max),A,10.75
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,3,N Current (RMS),A,5.25
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,8.0
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.25
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.38
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.44
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.44
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94922
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95254
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91608
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,2,N Current (Min),A,12.12
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,2,N Current (Max),A,25.62
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,2,N Current (RMS),A,17.38
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.88
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.75
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.88
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,43.12
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.38
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.37
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-49.44
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-48.81
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.79712
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.734
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.63824
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,1,N Current (Min),A,6.62
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,1,N Current (Max),A,3.25
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,8.25
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.62
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,4.12
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,3.38
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.69
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.72
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,busbar,,N Current (Min),A,23.25
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,busbar,,N Current (Max),A,32.5
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,25.62
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (Min),A,39.75
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (Max),A,56.0
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.75
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (Min),A,38.88
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (Max),A,61.75
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.75
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (Min),A,40.5
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (Max),A,61.88
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.38
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T02:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.25
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.57
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.25
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9443
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93127
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85461
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,4,N Current (Min),A,7.12
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,4,N Current (Max),A,16.5
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,4,N Current (RMS),A,10.0
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,22.12
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.75
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.62
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,12.88
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.87
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.44
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94617
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96899
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98273
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,3,N Current (Min),A,3.12
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,3,N Current (Max),A,11.5
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,3,N Current (RMS),A,7.62
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,8.12
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.38
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.81
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.12
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94611
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96939
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88547
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,2,N Current (Min),A,11.12
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,2,N Current (Max),A,27.62
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,2,N Current (RMS),A,15.75
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.38
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,47.75
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,47.5
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.69
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.5
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.87
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
