Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84482
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85718
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.73385
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,1,N Current (Min),A,5.0
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,1,N Current (Max),A,3.38
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,6.0
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,4.38
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.5
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,7.75
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.08
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,busbar,,N Current (Min),A,23.12
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,busbar,,N Current (Max),A,33.12
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.38
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (Min),A,39.62
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (Max),A,51.62
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.88
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (Min),A,40.12
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (Max),A,70.62
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.88
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (Min),A,39.5
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (Max),A,62.38
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.12
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T01:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.81
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.56
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96078
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93878
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8247
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,4,N Current (Min),A,7.0
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,4,N Current (Max),A,18.75
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,4,N Current (RMS),A,10.88
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,22.88
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.62
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.38
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.25
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,11.5
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.75
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.38
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91492
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99234
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97397
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,3,N Current (Min),A,2.38
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,3,N Current (Max),A,13.12
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,3,N Current (RMS),A,6.75
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,9.88
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.0
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.81
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.06
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94137
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96527
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88202
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,2,N Current (Min),A,12.5
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,2,N Current (Max),A,26.62
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,2,N Current (RMS),A,17.5
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,33.5
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,34.62
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,48.12
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.62
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.0
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.62
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.94
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92761
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92996
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77435
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,1,N Current (Min),A,12.12
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,1,N Current (Max),A,4.12
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,4.5
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.5
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.25
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,10.62
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,5.25
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.91
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.45
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,busbar,,N Current (Min),A,22.75
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,busbar,,N Current (Max),A,37.62
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,26.38
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (Min),A,39.38
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (Max),A,55.0
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.62
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (Min),A,38.88
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (Max),A,61.12
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.12
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (Min),A,40.12
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (Max),A,69.0
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T01:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.69
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.56
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.81
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97885
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92972
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85489
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,4,N Current (Min),A,7.25
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,4,N Current (Max),A,16.75
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,4,N Current (RMS),A,10.5
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,23.0
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.38
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.75
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.38
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,9.88
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.81
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.38
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.56
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89825
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97986
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97534
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,3,N Current (Min),A,4.5
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,3,N Current (Max),A,18.5
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,3,N Current (RMS),A,7.62
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.75
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.62
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.0
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.88
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.0
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90796
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96649
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9125
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,2,N Current (Min),A,11.62
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,2,N Current (Max),A,24.62
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,2,N Current (RMS),A,16.38
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,27.88
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,46.62
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,28.38
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,46.62
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.69
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.75
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.31
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93057
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84778
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78601
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,1,N Current (Min),A,10.25
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,1,N Current (Max),A,4.12
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,4.62
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.0
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,9.38
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,3.62
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.73
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.73
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,busbar,,N Current (Min),A,24.0
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,busbar,,N Current (Max),A,53.38
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.38
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (Min),A,41.38
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (Max),A,55.88
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.38
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (Min),A,37.0
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (Max),A,76.62
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.88
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (Min),A,42.62
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (Max),A,70.12
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.62
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T01:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.38
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.81
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.5
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96454
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91824
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86117
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,4,N Current (Min),A,7.12
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,4,N Current (Max),A,16.0
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,4,N Current (RMS),A,9.75
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.75
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,23.88
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.25
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,21.25
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,15.25
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.69
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.82
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90112
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97916
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95752
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,3,N Current (Min),A,3.0
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,3,N Current (Max),A,11.5
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,3,N Current (RMS),A,7.0
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,9.62
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,14.75
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.31
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.06
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91205
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95972
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91949
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,2,N Current (Min),A,11.62
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,2,N Current (Max),A,28.25
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,2,N Current (RMS),A,14.88
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,42.25
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.75
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.75
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.25
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,39.25
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.88
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.06
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.12
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.12
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82174
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81036
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83157
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,1,N Current (Min),A,10.62
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,1,N Current (Max),A,3.62
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,10.0
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,12.25
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,7.38
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.64
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.25
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.12
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,busbar,,N Current (Min),A,24.25
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,busbar,,N Current (Max),A,44.25
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.62
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (Min),A,38.0
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (Max),A,71.88
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.88
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (Min),A,38.25
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (Max),A,69.5
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.62
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (Min),A,43.12
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (Max),A,58.25
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.38
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T01:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.06
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.94
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.06
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93487
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91653
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85296
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,4,N Current (Min),A,7.25
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,4,N Current (Max),A,15.62
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,4,N Current (RMS),A,10.12
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,22.25
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.62
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,21.0
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.75
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.5
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.06
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8707
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97604
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97995
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,3,N Current (Min),A,3.0
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,3,N Current (Max),A,10.12
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,3,N Current (RMS),A,6.62
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.25
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.88
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.38
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.69
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94656
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97134
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91705
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,2,N Current (Min),A,11.25
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,2,N Current (Max),A,30.62
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,2,N Current (RMS),A,17.88
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.5
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,41.88
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.25
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.62
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,40.12
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.0
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.25
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.31
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.74832
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83746
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82873
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,1,N Current (Min),A,9.62
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,1,N Current (Max),A,3.38
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,5.12
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,10.25
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,3.88
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.09
