Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,busbar,,N Current (Min),A,24.38
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,busbar,,N Current (Max),A,41.62
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.88
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (Min),A,39.0
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (Max),A,68.12
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.62
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (Min),A,38.25
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (Max),A,61.5
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (Min),A,44.88
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (Max),A,61.62
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.25
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T01:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.38
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.31
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.0
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91388
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92108
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83755
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,4,N Current (Min),A,7.88
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,4,N Current (Max),A,18.12
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,4,N Current (RMS),A,10.62
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,21.0
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.12
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.0
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.12
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.88
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.44
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80505
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91061
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97699
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,3,N Current (Min),A,4.38
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,3,N Current (Max),A,18.75
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,3,N Current (RMS),A,7.25
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,4.0
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.12
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.25
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.0
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.56
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93509
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97629
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92364
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,2,N Current (Min),A,11.62
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,2,N Current (Max),A,23.62
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,2,N Current (RMS),A,13.38
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.0
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.62
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,41.0
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.88
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,44.62
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.25
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-32.37
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.44
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.12
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.76904
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73382
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75567
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,1,N Current (Min),A,9.62
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,1,N Current (Max),A,3.38
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,5.25
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,10.75
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.88
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,busbar,,N Current (Min),A,24.88
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,busbar,,N Current (Max),A,41.62
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,26.88
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (Min),A,38.25
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (Max),A,51.25
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.12
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (Min),A,42.88
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (Max),A,61.12
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.75
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (Min),A,44.75
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (Max),A,60.5
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.88
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T01:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.31
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.75
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.5
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91785
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94458
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78515
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,4,N Current (Min),A,8.25
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,4,N Current (Max),A,22.62
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,4,N Current (RMS),A,13.88
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,24.62
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.88
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.38
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,27.88
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.75
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,14.25
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.63
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.88
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.56
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85772
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89599
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9758
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,3,N Current (Min),A,4.0
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,3,N Current (Max),A,17.0
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,3,N Current (RMS),A,6.75
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,8.12
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.38
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.62
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.62
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.19
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.38
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96432
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96414
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91406
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,2,N Current (Min),A,12.5
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,2,N Current (Max),A,23.88
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,2,N Current (RMS),A,16.5
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,32.75
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,37.5
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,29.38
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,40.12
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.25
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-54.0
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-50.56
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.80172
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.65423
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.63299
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,1,N Current (Min),A,9.62
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,1,N Current (Max),A,3.62
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,5.38
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,11.25
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,3.75
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.06
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.06
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,busbar,,N Current (Min),A,25.38
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,busbar,,N Current (Max),A,36.12
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (Min),A,39.88
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (Max),A,59.88
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.75
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (Min),A,37.12
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (Max),A,62.75
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.12
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (Min),A,44.12
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (Max),A,67.0
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.75
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T00:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.19
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.25
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9415
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96881
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7969
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,4,N Current (Min),A,12.75
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,4,N Current (Max),A,23.75
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,4,N Current (RMS),A,15.62
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,22.62
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.62
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.12
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,7.62
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.12
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.75
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87649
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90311
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97913
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,3,N Current (Min),A,4.12
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,3,N Current (Max),A,16.38
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,3,N Current (RMS),A,7.38
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,4.12
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.5
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.5
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.56
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.25
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95212
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9761
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93753
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,2,N Current (Min),A,12.25
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,2,N Current (Max),A,29.0
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,2,N Current (RMS),A,16.62
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,34.62
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,52.25
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.88
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,29.38
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,57.62
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.25
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.31
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-45.25
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.06
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90256
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.66989
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81567
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,1,N Current (Min),A,8.88
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,1,N Current (Max),A,3.62
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,10.62
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,9.75
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,2.62
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,3.88
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.61
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.19
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.66
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,busbar,,N Current (Min),A,26.0
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,busbar,,N Current (Max),A,42.0
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.88
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (Min),A,40.25
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (Max),A,60.75
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (Min),A,52.62
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (Max),A,76.12
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (Min),A,44.25
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (Max),A,81.88
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.25
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T00:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.25
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.44
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93759
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97513
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86001
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,4,N Current (Min),A,11.12
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,4,N Current (Max),A,29.12
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,4,N Current (RMS),A,15.75
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,21.62
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.88
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.38
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.88
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.62
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.88
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.0
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.56
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89279
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92355
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90973
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,3,N Current (Min),A,3.5
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,3,N Current (Max),A,10.62
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,3,N Current (RMS),A,4.0
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,8.12
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.88
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,13.25
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.81
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.31
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95206
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97153
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90204
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,2,N Current (Min),A,13.25
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,2,N Current (Max),A,38.38
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,2,N Current (RMS),A,17.75
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.75
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,37.38
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,27.75
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,46.75
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.88
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.12
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-42.44
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.12
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8479
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73797
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84939
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,1,N Current (Min),A,10.62
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,1,N Current (Max),A,3.62
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,12.25
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,8.25
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.88
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.84
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.94
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,busbar,,N Current (Min),A,27.0
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,busbar,,N Current (Max),A,52.25
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,31.75
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (Min),A,40.75
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (Max),A,78.12
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (Min),A,40.25
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (Max),A,73.62
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.38
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (Min),A,44.25
