Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (Max),A,63.5
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.25
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T00:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.06
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.0
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91369
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95767
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89541
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,4,N Current (Min),A,10.12
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,4,N Current (Max),A,21.38
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,4,N Current (RMS),A,13.38
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,23.0
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.75
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,26.12
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.75
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,15.62
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.5
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.13
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.12
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90698
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95032
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95395
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,3,N Current (Min),A,3.25
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,3,N Current (Max),A,15.38
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,3,N Current (RMS),A,6.38
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,4.25
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,12.25
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.5
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.06
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.81
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.81
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92706
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94891
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89725
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,2,N Current (Min),A,12.5
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,2,N Current (Max),A,29.62
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,2,N Current (RMS),A,17.0
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.25
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,34.5
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.5
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,41.12
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.88
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.69
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.75
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.25
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.7044
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.74096
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81244
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,1,N Current (Min),A,10.0
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,1,N Current (Max),A,3.62
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,3.75
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,10.0
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,10.38
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.25
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,4.75
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.77
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.73
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.61
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,busbar,,N Current (Min),A,26.75
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,busbar,,N Current (Max),A,38.5
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (Min),A,39.88
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (Max),A,62.0
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.88
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (Min),A,39.62
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (Max),A,58.38
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.12
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (Min),A,44.12
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (Max),A,63.62
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T00:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.19
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.75
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.0
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9115
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95941
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88589
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,4,N Current (Min),A,10.0
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,4,N Current (Max),A,30.62
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,4,N Current (RMS),A,15.38
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,24.38
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.12
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,35.0
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.25
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,13.25
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.07
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.5
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.19
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89462
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93655
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9678
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,3,N Current (Min),A,3.25
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,3,N Current (Max),A,11.5
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,3,N Current (RMS),A,4.75
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.0
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.62
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,6.0
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.12
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.12
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.94
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.0
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94009
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94434
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91455
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,2,N Current (Min),A,12.25
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,2,N Current (Max),A,27.75
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,2,N Current (RMS),A,17.38
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.62
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.5
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,27.62
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,45.62
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.75
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.31
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-43.19
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.25
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.72967
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.70892
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84894
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,1,N Current (Min),A,8.25
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,1,N Current (Max),A,3.88
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,3.88
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,6.25
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,3.88
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,6.0
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.73
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.33
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.88
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.61
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,busbar,,N Current (Min),A,25.75
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,busbar,,N Current (Max),A,50.0
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,29.25
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (Min),A,40.5
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (Max),A,56.75
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.38
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (Min),A,39.88
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (Max),A,62.62
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.38
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (Min),A,44.62
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (Max),A,63.62
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.62
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T00:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.37
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.19
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93664
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94519
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.77469
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,4,N Current (Min),A,10.0
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,4,N Current (Max),A,24.5
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,4,N Current (RMS),A,14.0
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,22.25
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.38
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,30.0
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.62
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.88
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.37
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.25
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95453
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94632
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97247
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,3,N Current (Min),A,3.38
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,3,N Current (Max),A,16.5
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,3,N Current (RMS),A,6.88
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,10.75
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.75
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.07
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.62
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95431
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93982
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90805
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,2,N Current (Min),A,12.62
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,2,N Current (Max),A,29.38
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,2,N Current (RMS),A,18.25
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.38
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.25
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.0
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,46.25
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.44
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.87
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.0
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86404
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88302
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83359
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,1,N Current (Min),A,10.75
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,1,N Current (Max),A,4.75
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.25
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,6.12
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.12
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.75
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,13.0
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,4.88
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.88
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.14
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.66
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,busbar,,N Current (Min),A,28.25
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,busbar,,N Current (Max),A,44.12
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,31.25
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (Min),A,43.12
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (Max),A,57.25
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (Min),A,40.62
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (Max),A,60.5
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.88
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (Min),A,43.38
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (Max),A,66.12
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-12T00:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.12
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.56
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.5
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8996
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95911
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95361
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,4,N Current (Min),A,9.62
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,4,N Current (Max),A,20.5
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,4,N Current (RMS),A,16.25
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,22.0
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,30.12
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.75
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.38
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.88
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.25
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.75
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.69
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85684
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98764
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96616
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,3,N Current (Min),A,6.38
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,3,N Current (Max),A,16.0
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,3,N Current (RMS),A,8.25
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,5.12
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.75
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.25
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-32.19
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90982
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96707
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80053
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,2,N Current (Min),A,12.5
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,2,N Current (Max),A,30.75
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,27.12
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,38.25
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.62
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,50.12
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.93
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.81
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97641
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77124
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82394
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,1,N Current (Min),A,19.62
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,1,N Current (Max),A,11.0
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.5
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,12.88
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,10.25
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.25
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.56
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,busbar,,N Current (Min),A,27.88
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,busbar,,N Current (Max),A,61.5
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.75
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (Min),A,42.5
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (Max),A,61.75
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.88
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (Min),A,53.75
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (Max),A,78.75
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.38
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (Min),A,38.75
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (Max),A,79.25
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.75
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T23:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.5
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.19
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.25
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91135
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93878
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93484
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,4,N Current (Min),A,9.25
