Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,4,N Current (Max),A,24.62
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,4,N Current (RMS),A,13.38
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.0
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.25
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,34.38
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.25
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.12
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.75
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93973
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9697
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97607
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,3,N Current (Min),A,5.25
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,3,N Current (Max),A,14.25
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,3,N Current (RMS),A,8.5
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.88
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.38
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.94
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.87
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94855
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9621
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83746
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,2,N Current (Min),A,11.5
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,2,N Current (Max),A,32.38
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,2,N Current (RMS),A,19.25
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.75
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.5
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,40.5
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.69
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.19
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98413
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.806
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85507
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,1,N Current (Min),A,18.38
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,1,N Current (Max),A,14.5
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.62
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.25
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,12.62
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.25
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.27
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.73
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,busbar,,N Current (Min),A,27.75
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,busbar,,N Current (Max),A,58.25
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,34.12
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (Min),A,47.25
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (Max),A,85.0
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.12
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (Min),A,48.62
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (Max),A,71.5
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.38
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (Min),A,38.38
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (Max),A,75.62
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.62
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T23:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.63
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.19
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.68
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95642
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92737
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93295
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,4,N Current (Min),A,9.38
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,4,N Current (Max),A,19.25
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,4,N Current (RMS),A,12.25
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,22.38
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.38
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,31.12
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.38
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,17.0
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.12
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.19
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.94
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95087
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95581
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95212
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,3,N Current (Min),A,4.0
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,3,N Current (Max),A,12.62
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,3,N Current (RMS),A,5.88
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.0
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,13.0
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.75
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.0
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90283
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96136
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83465
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,2,N Current (Min),A,11.25
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,2,N Current (Max),A,26.88
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,2,N Current (RMS),A,15.25
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.38
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,37.0
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,45.0
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.69
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.13
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97827
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86438
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8208
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,1,N Current (Min),A,17.88
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,1,N Current (Max),A,12.88
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.62
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,7.5
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.5
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,6.38
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.38
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.39
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,busbar,,N Current (Min),A,29.5
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,busbar,,N Current (Max),A,45.0
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,34.75
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (Min),A,45.25
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (Max),A,70.0
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.62
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (Min),A,48.25
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (Max),A,78.38
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (Min),A,40.25
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (Max),A,75.88
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.62
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T23:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.25
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.37
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.13
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95892
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93677
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95151
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,4,N Current (Min),A,9.12
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,4,N Current (Max),A,18.88
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,4,N Current (RMS),A,10.88
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,23.5
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.62
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.62
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,30.0
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.38
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,26.38
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.87
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.63
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95074
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97217
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97836
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,3,N Current (Min),A,3.88
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,3,N Current (Max),A,16.5
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,3,N Current (RMS),A,8.88
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,13.88
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.88
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.31
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.07
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94702
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96069
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82171
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,2,N Current (Min),A,12.62
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,2,N Current (Max),A,37.25
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,2,N Current (RMS),A,17.75
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,32.5
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,51.88
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.25
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,38.0
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.0
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.19
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.12
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92566
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96915
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86435
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,1,N Current (Min),A,12.75
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,1,N Current (Max),A,6.5
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,14.75
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.88
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.25
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,busbar,,N Current (Min),A,30.0
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,busbar,,N Current (Max),A,45.25
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.12
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (Min),A,49.25
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (Max),A,70.75
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.38
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (Min),A,55.62
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (Max),A,86.12
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.25
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (Min),A,41.5
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (Max),A,73.88
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.12
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T23:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.25
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.25
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96951
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93283
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97244
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,4,N Current (Min),A,9.5
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,4,N Current (Max),A,17.75
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,4,N Current (RMS),A,12.62
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,29.0
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.0
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.12
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,9.75
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,26.5
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.38
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.38
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93179
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98038
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96497
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,3,N Current (Min),A,4.38
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,3,N Current (Max),A,12.5
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,3,N Current (RMS),A,7.38
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.12
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.0
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.0
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.94
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.81
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94818
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96545
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.819
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,2,N Current (Min),A,13.38
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,2,N Current (Max),A,26.38
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,31.25
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.25
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,36.62
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.0
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.0
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.56
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95328
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94827
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97827
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,1,N Current (Min),A,12.5
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,1,N Current (Max),A,8.62
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,7.5
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.0
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,20.25
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.25
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.91
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.53
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,busbar,,N Current (Min),A,31.5
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,busbar,,N Current (Max),A,41.75
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.88
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (Min),A,48.62
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (Max),A,80.38
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (Min),A,55.5
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (Max),A,74.12
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.62
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (Min),A,50.38
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (Max),A,84.62
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.38
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T23:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.81
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96283
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96118
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92416
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,4,N Current (Min),A,10.62
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,4,N Current (Max),A,24.25
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,4,N Current (RMS),A,14.75
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.25
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,30.12
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,17.38
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,35.5
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,9.38
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,17.0
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.75
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.44
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
