Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94098
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98779
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97665
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,3,N Current (Min),A,4.38
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,3,N Current (Max),A,13.5
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,3,N Current (RMS),A,7.12
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.75
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.44
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.44
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9397
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94833
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82779
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,2,N Current (Min),A,14.0
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,2,N Current (Max),A,29.75
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,2,N Current (RMS),A,17.25
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.12
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.62
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,38.25
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.25
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.75
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.56
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94327
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96085
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98056
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,1,N Current (Min),A,17.0
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,1,N Current (Max),A,8.75
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.38
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,18.38
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.81
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.75
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.47
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,busbar,,N Current (Min),A,31.38
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,busbar,,N Current (Max),A,51.38
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.75
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (Min),A,52.75
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (Max),A,89.38
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.88
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (Min),A,56.25
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (Max),A,82.0
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.62
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (Min),A,53.38
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (Max),A,82.12
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.75
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T23:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.31
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.81
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93744
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96725
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92618
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,4,N Current (Min),A,11.12
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,4,N Current (Max),A,32.62
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,4,N Current (RMS),A,19.25
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.38
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,33.62
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,43.25
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.88
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,10.12
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,15.5
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.37
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.5
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92282
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99161
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98813
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,3,N Current (Min),A,5.12
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,3,N Current (Max),A,17.0
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,3,N Current (RMS),A,9.62
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.25
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.0
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.5
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.38
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.44
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.0
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91653
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95367
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8164
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,2,N Current (Min),A,14.0
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,2,N Current (Max),A,28.75
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.0
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,41.88
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.38
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.38
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.38
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.44
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78195
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97491
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98389
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,1,N Current (Min),A,12.5
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,1,N Current (Max),A,9.62
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,12.88
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.88
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,14.88
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.25
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.12
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,busbar,,N Current (Min),A,33.38
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,busbar,,N Current (Max),A,54.38
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,39.25
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (Min),A,46.5
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (Max),A,75.75
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.38
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (Min),A,57.38
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (Max),A,93.12
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.12
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (Min),A,54.88
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (Max),A,81.88
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T22:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.37
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.13
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.57
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94269
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97336
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92114
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,4,N Current (Min),A,17.0
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,4,N Current (Max),A,30.88
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,4,N Current (RMS),A,21.75
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,15.38
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,35.0
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.38
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,28.0
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,40.5
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,10.0
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,15.88
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.56
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91965
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97839
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97858
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,3,N Current (Min),A,7.12
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,3,N Current (Max),A,14.25
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,3,N Current (RMS),A,8.12
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,7.25
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.12
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.25
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,18.75
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.12
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.0
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92355
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95834
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84698
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,2,N Current (Min),A,13.88
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,2,N Current (Max),A,31.12
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,2,N Current (RMS),A,17.62
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,33.25
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.25
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.38
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,49.62
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.25
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.06
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.78729
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96674
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98679
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,1,N Current (Min),A,14.12
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,1,N Current (Max),A,10.25
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,9.25
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.88
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,20.75
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,busbar,,N Current (Min),A,37.12
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,busbar,,N Current (Max),A,55.12
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (Min),A,48.75
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (Max),A,74.12
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.75
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (Min),A,68.25
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (Max),A,91.75
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.62
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (Min),A,54.88
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (Max),A,87.75
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.62
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T22:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.87
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.62
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96518
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87787
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,4,N Current (Min),A,14.5
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,4,N Current (Max),A,30.62
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,4,N Current (RMS),A,20.75
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,25.5
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,41.38
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.38
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.88
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,39.25
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,9.5
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,17.38
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.56
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.5
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92071
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97189
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97992
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,3,N Current (Min),A,7.0
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,3,N Current (Max),A,19.38
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,3,N Current (RMS),A,11.0
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.5
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.12
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,24.12
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,9.5
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.5
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.0
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.81
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94067
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98038
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8518
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,2,N Current (Min),A,14.0
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,2,N Current (Max),A,29.88
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,2,N Current (RMS),A,18.62
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.12
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,29.62
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,45.75
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.75
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.88
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.75
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.62
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.63
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.57
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84466
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96155
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98392
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,1,N Current (Min),A,15.75
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,1,N Current (Max),A,9.75
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.5
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,10.38
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.25
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.88
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.38
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.5
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.72
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.38
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,busbar,,N Current (Min),A,35.12
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,busbar,,N Current (Max),A,53.12
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (Min),A,64.5
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (Max),A,80.5
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.62
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (Min),A,67.12
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (Max),A,98.88
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.38
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (Min),A,58.12
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (Max),A,79.75
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.88
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T22:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.0
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.25
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96497
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97174
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91034
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,4,N Current (Min),A,15.38
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,4,N Current (Max),A,31.12
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,4,N Current (RMS),A,20.0
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.25
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,37.12
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,24.5
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,43.75
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,10.25
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,17.0
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.38
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.19
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.56
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91968
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96942
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97256
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,3,N Current (Min),A,5.62
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,3,N Current (Max),A,15.5
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,3,N Current (RMS),A,8.25
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.0
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.0
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.0
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,20.75
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.06
