Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.44
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95871
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95914
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87622
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,2,N Current (Min),A,14.38
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,2,N Current (Max),A,29.62
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,2,N Current (RMS),A,20.0
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,49.12
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.62
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.88
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,47.62
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.06
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.5
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88171
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9697
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98206
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,1,N Current (Min),A,18.5
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,1,N Current (Max),A,10.12
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.75
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.12
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,23.75
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.5
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.62
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.47
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.38
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.17
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.62
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,busbar,,N Current (Min),A,36.0
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,busbar,,N Current (Max),A,59.75
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,40.25
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (Min),A,60.5
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (Max),A,93.5
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.38
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (Min),A,67.75
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (Max),A,95.0
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.12
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (Min),A,57.0
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (Max),A,92.25
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.38
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T22:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.07
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.81
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.06
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95447
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9693
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95871
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,4,N Current (Min),A,12.0
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,4,N Current (Max),A,29.38
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,4,N Current (RMS),A,17.0
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.75
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,32.62
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.62
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,40.0
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,11.5
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,35.5
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.12
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.19
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94269
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97229
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96695
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,3,N Current (Min),A,6.0
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,3,N Current (Max),A,17.5
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,3,N Current (RMS),A,9.5
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,9.88
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.38
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,9.88
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.38
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.25
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.81
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95789
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96826
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84631
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,2,N Current (Min),A,15.88
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,2,N Current (Max),A,34.0
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,2,N Current (RMS),A,20.25
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.75
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.12
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.38
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,49.88
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.94
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89487
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98151
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98325
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,1,N Current (Min),A,21.0
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,1,N Current (Max),A,13.38
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.5
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,23.5
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.88
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,29.0
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.69
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.58
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,busbar,,N Current (Min),A,37.62
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,busbar,,N Current (Max),A,59.12
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (Min),A,59.5
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (Max),A,74.88
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.38
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (Min),A,69.88
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (Max),A,108.88
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.25
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (Min),A,64.88
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (Max),A,97.12
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.25
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T22:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96167
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98373
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97946
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,4,N Current (Min),A,11.25
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,4,N Current (Max),A,29.75
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,4,N Current (RMS),A,17.25
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,18.75
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,44.12
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.25
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,19.5
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,48.5
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.88
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,35.12
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.88
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.44
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.75
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93338
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98001
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97479
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,3,N Current (Min),A,6.12
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,3,N Current (Max),A,14.25
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,3,N Current (RMS),A,9.88
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.62
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.88
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.12
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.31
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.0
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.88
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95346
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95288
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85196
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,2,N Current (Min),A,15.12
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,2,N Current (Max),A,30.62
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,2,N Current (RMS),A,18.38
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.88
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.88
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.38
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.38
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,42.75
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.75
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.0
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92831
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98499
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95065
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,1,N Current (Min),A,13.88
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,1,N Current (Max),A,7.88
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,10.0
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,19.5
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,20.12
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.75
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.61
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,busbar,,N Current (Min),A,36.88
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,busbar,,N Current (Max),A,57.0
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.25
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (Min),A,58.75
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (Max),A,85.0
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.25
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (Min),A,65.38
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (Max),A,108.5
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (Min),A,61.5
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (Max),A,85.25
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T22:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.75
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.87
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.06
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94382
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98007
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97705
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,4,N Current (Min),A,11.5
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,4,N Current (Max),A,22.25
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,4,N Current (RMS),A,15.12
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.38
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,27.12
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.75
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,36.5
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,18.62
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,26.75
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.25
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.62
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90082
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98694
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96655
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,3,N Current (Min),A,5.38
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,3,N Current (Max),A,19.5
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,3,N Current (RMS),A,9.5
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.5
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.75
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.12
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.94
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.25
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.44
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95569
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96081
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89822
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,2,N Current (Min),A,15.0
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,2,N Current (Max),A,30.12
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,2,N Current (RMS),A,18.38
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,23.38
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.12
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,49.38
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,59.88
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.88
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.44
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.0
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.63
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94186
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98044
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92602
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,1,N Current (Min),A,18.5
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,1,N Current (Max),A,6.25
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.5
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.62
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.5
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.75
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.31
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,busbar,,N Current (Min),A,37.25
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,busbar,,N Current (Max),A,60.88
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,41.88
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (Min),A,57.75
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (Max),A,75.0
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.62
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (Min),A,66.25
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (Max),A,97.38
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (Min),A,61.12
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (Max),A,100.88
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.12
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T21:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.94
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.37
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93011
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97964
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97769
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,4,N Current (Min),A,12.62
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,4,N Current (Max),A,31.0
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,4,N Current (RMS),A,17.62
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.25
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,29.0
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.88
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.88
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,46.88
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.0
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,28.25
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.94
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91321
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99167
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97574
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,3,N Current (Min),A,5.38
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,3,N Current (Max),A,15.0
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,3,N Current (RMS),A,9.0
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.62
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,9.62
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,18.5
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.12
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.38
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.06
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.37
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9407
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97162
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87985
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,2,N Current (Min),A,14.75
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,2,N Current (Max),A,30.38
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,2,N Current (RMS),A,19.62
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,35.62
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.88
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
