Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,42.62
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,52.75
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.75
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.5
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.5
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91675
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97556
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9357
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,1,N Current (Min),A,16.75
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,1,N Current (Max),A,7.0
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,6.38
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.5
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.5
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,11.12
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,busbar,,N Current (Min),A,37.25
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,busbar,,N Current (Max),A,56.0
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (Min),A,56.25
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (Max),A,72.5
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (Min),A,72.38
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (Max),A,101.75
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.62
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (Min),A,66.0
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (Max),A,99.62
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.38
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T21:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.75
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.63
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93817
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96967
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98029
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,4,N Current (Min),A,13.12
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,4,N Current (Max),A,19.25
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,4,N Current (RMS),A,16.62
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,18.5
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,27.75
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.25
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.5
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,30.25
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.75
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.25
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,32.12
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.0
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92786
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98123
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97186
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,3,N Current (Min),A,5.12
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,3,N Current (Max),A,13.0
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,3,N Current (RMS),A,7.12
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.0
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,14.5
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,19.75
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.0
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.0
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.0
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96536
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96829
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83142
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,2,N Current (Min),A,16.62
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,2,N Current (Max),A,39.62
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,2,N Current (RMS),A,23.88
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.5
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.38
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,45.0
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.0
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.06
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.13
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95184
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98383
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92978
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,1,N Current (Min),A,10.0
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,1,N Current (Max),A,6.0
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,10.75
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.12
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.88
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.25
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.84
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.94
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,busbar,,N Current (Min),A,38.38
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,busbar,,N Current (Max),A,54.62
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,41.12
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (Min),A,61.12
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (Max),A,87.38
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.25
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (Min),A,73.25
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (Max),A,97.12
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.25
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (Min),A,62.12
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (Max),A,83.88
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.25
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T21:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.37
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.81
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.63
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95166
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97607
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97784
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,4,N Current (Min),A,12.12
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,4,N Current (Max),A,25.25
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,4,N Current (RMS),A,16.0
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,38.38
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.75
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.38
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.12
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,19.25
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,43.5
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.38
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.12
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.5
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.935
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96649
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97415
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,3,N Current (Min),A,6.12
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,3,N Current (Max),A,17.25
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,3,N Current (RMS),A,9.0
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.25
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,12.25
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.75
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.12
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.25
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.44
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.56
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95901
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97086
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83951
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,2,N Current (Min),A,16.0
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,2,N Current (Max),A,42.88
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,2,N Current (RMS),A,21.38
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.25
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,59.12
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.25
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.62
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.81
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93072
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99112
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93579
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,1,N Current (Min),A,17.25
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,1,N Current (Max),A,9.0
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.75
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.62
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.75
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.12
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.12
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.38
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,busbar,,N Current (Min),A,38.0
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,busbar,,N Current (Max),A,58.12
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,42.25
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (Min),A,60.12
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (Max),A,83.5
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.12
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (Min),A,74.62
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (Max),A,109.5
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (Min),A,67.5
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (Max),A,96.12
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T21:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.56
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97012
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94427
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98074
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,4,N Current (Min),A,11.75
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,4,N Current (Max),A,44.88
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,4,N Current (RMS),A,16.38
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.62
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,49.38
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.75
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.75
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,57.5
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.12
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,32.62
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.38
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.06
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.44
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.94
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90723
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97717
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97757
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,3,N Current (Min),A,5.88
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,3,N Current (Max),A,19.38
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,3,N Current (RMS),A,10.38
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.12
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.38
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.5
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.12
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.81
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.25
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97205
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97449
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84936
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,2,N Current (Min),A,15.75
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,2,N Current (Max),A,38.88
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,2,N Current (RMS),A,21.62
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.62
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.88
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,54.12
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.62
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,34.38
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.75
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97534
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98462
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9433
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,1,N Current (Min),A,14.88
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,1,N Current (Max),A,6.25
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,11.12
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,23.25
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.5
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,234.88
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,234.69
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,234.7
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,busbar,,N Current (Min),A,37.12
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,busbar,,N Current (Max),A,65.38
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,41.12
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (Min),A,61.5
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (Max),A,97.5
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.88
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (Min),A,66.88
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (Max),A,111.62
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.12
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (Min),A,61.75
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (Max),A,91.12
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T21:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.37
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.75
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96796
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9396
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97446
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,4,N Current (Min),A,11.38
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,4,N Current (Max),A,25.88
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,4,N Current (RMS),A,16.75
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.0
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,42.5
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.62
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.75
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.38
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,33.5
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.31
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.63
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93368
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96735
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96307
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,3,N Current (Min),A,6.12
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,3,N Current (Max),A,12.62
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,3,N Current (RMS),A,7.75
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,7.88
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,15.0
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.0
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.62
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97006
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9711
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84155
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,2,N Current (Min),A,15.38
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,2,N Current (Max),A,34.25
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,2,N Current (RMS),A,21.75
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.88
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.38
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,44.62
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.12
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,35.75
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.94
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96677
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97476
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9443
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
