Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,1,N Current (Min),A,14.12
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,1,N Current (Max),A,6.38
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.12
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,24.12
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,21.38
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.72
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.08
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.16
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,busbar,,N Current (Min),A,36.62
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,busbar,,N Current (Max),A,56.88
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.12
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (Min),A,61.0
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (Max),A,98.12
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (Min),A,66.0
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (Max),A,86.62
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.62
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (Min),A,59.25
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (Max),A,91.38
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.25
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T21:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.19
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.25
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.06
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9454
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96976
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97766
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,4,N Current (Min),A,11.38
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,4,N Current (Max),A,33.75
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,4,N Current (RMS),A,19.0
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.5
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,43.62
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.38
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,42.62
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.12
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,18.75
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,55.62
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.38
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.81
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.37
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94983
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97809
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97717
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,3,N Current (Min),A,6.0
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,3,N Current (Max),A,15.75
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,3,N Current (RMS),A,11.25
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,8.88
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.62
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.25
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.88
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.88
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96957
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9765
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87155
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,2,N Current (Min),A,16.62
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,2,N Current (Max),A,39.75
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,2,N Current (RMS),A,22.38
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.38
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,54.75
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.88
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,45.38
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,40.5
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.25
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.44
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.43
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9602
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97748
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95001
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,1,N Current (Min),A,15.75
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,1,N Current (Max),A,9.25
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.88
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.12
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,10.88
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.62
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,23.88
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,busbar,,N Current (Min),A,38.0
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,busbar,,N Current (Max),A,54.88
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (Min),A,66.12
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (Max),A,91.5
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.88
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (Min),A,68.0
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (Max),A,107.0
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (Min),A,66.38
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (Max),A,113.88
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.12
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T20:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.69
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.25
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95825
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98535
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97543
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,4,N Current (Min),A,14.25
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,4,N Current (Max),A,36.25
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,4,N Current (RMS),A,23.62
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.0
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,39.0
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.88
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.62
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,56.5
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.38
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.12
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,56.12
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.0
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98337
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98621
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96689
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,3,N Current (Min),A,6.0
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,3,N Current (Max),A,16.62
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,3,N Current (RMS),A,8.88
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.62
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.12
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.31
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96484
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97684
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91421
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,2,N Current (Min),A,16.0
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,2,N Current (Max),A,31.5
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,2,N Current (RMS),A,20.0
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,49.0
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.75
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.38
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,44.5
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,58.75
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.75
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.69
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98706
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97855
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96081
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,1,N Current (Min),A,24.5
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,1,N Current (Max),A,12.0
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.12
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.75
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.25
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,20.5
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.88
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,busbar,,N Current (Min),A,39.38
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,busbar,,N Current (Max),A,64.5
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,46.75
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (Min),A,73.5
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (Max),A,112.5
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.62
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (Min),A,72.38
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (Max),A,113.75
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (Min),A,68.25
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (Max),A,130.38
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T20:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.5
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.5
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96735
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98279
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96356
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,4,N Current (Min),A,15.0
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,4,N Current (Max),A,35.75
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,4,N Current (RMS),A,21.38
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,27.38
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,40.0
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.88
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,55.75
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.25
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.25
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,29.75
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.38
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.06
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9584
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98813
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9534
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,3,N Current (Min),A,5.88
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,3,N Current (Max),A,19.75
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,3,N Current (RMS),A,8.0
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.62
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.5
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.38
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.5
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.62
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.19
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95996
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9826
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91089
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,2,N Current (Min),A,16.25
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,2,N Current (Max),A,37.12
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,2,N Current (RMS),A,19.88
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,46.0
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.38
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,56.25
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.12
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,49.75
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.75
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.19
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96219
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97549
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95496
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,1,N Current (Min),A,14.0
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,1,N Current (Max),A,9.75
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.75
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.25
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,19.0
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.38
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,busbar,,N Current (Min),A,41.12
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,busbar,,N Current (Max),A,66.38
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.12
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (Min),A,74.88
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (Max),A,103.0
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.25
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (Min),A,73.12
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (Max),A,123.12
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (Min),A,65.88
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (Max),A,99.75
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.62
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T20:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95856
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98929
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97125
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,4,N Current (Min),A,13.75
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,4,N Current (Max),A,57.0
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,4,N Current (RMS),A,28.38
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.75
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,37.0
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,76.38
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.12
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.0
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,39.38
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.87
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.93
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.37
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89975
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97964
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96625
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,3,N Current (Min),A,5.62
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,3,N Current (Max),A,18.88
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,3,N Current (RMS),A,10.0
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,10.38
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,12.62
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.12
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.37
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.38
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96582
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97549
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91138
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,2,N Current (Min),A,15.25
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,2,N Current (Max),A,26.12
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,36.5
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.62
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,48.62
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,54.62
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.62
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96847
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9733
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97589
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,1,N Current (Min),A,17.25
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,1,N Current (Max),A,8.12
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.38
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,10.25
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,17.62
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.38
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.91
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.98
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.14
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.47
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
