Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,busbar,,N Current (Min),A,40.25
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,busbar,,N Current (Max),A,63.12
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,47.12
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (Min),A,68.25
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (Max),A,90.62
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.25
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (Min),A,75.0
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (Max),A,126.88
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (Min),A,66.0
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (Max),A,117.38
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.75
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T20:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.75
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94672
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9837
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96963
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,4,N Current (Min),A,14.75
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,4,N Current (Max),A,42.25
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,4,N Current (RMS),A,25.0
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,19.0
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,30.5
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.38
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.38
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,59.88
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.88
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.75
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,42.88
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.62
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91122
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98431
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9671
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,3,N Current (Min),A,7.0
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,3,N Current (Max),A,15.5
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,3,N Current (RMS),A,9.12
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.5
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,19.88
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.75
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.19
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96683
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9743
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94272
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,2,N Current (Min),A,14.75
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,2,N Current (Max),A,24.5
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,2,N Current (RMS),A,17.12
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.38
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,26.25
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,43.75
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.88
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,48.62
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.62
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96728
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98556
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98001
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,1,N Current (Min),A,14.75
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,1,N Current (Max),A,8.0
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.12
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.5
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.25
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.62
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.58
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.55
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.72
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.14
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.06
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,busbar,,N Current (Min),A,41.12
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,busbar,,N Current (Max),A,59.38
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.75
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (Min),A,66.75
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (Max),A,80.12
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (Min),A,80.38
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (Max),A,114.25
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.25
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (Min),A,73.5
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (Max),A,107.0
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.25
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T20:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9682
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97861
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95749
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,4,N Current (Min),A,12.38
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,4,N Current (Max),A,27.0
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,4,N Current (RMS),A,17.62
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,21.25
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,31.25
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.88
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,46.62
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.62
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,33.0
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.75
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.12
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.62
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89627
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97659
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98407
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,3,N Current (Min),A,8.62
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,3,N Current (Max),A,21.25
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,3,N Current (RMS),A,12.62
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.12
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.0
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.25
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,29.88
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.62
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.25
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.13
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96442
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97794
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90991
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,2,N Current (Min),A,15.75
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,2,N Current (Max),A,32.62
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,2,N Current (RMS),A,18.62
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.25
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.62
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.75
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,47.25
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.25
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,45.0
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.88
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96149
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99728
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96271
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,1,N Current (Min),A,23.12
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,1,N Current (Max),A,14.38
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,34.12
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,17.38
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.17
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.5
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.66
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.59
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.77
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,busbar,,N Current (Min),A,40.75
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,busbar,,N Current (Max),A,73.5
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.38
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (Min),A,67.88
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (Max),A,83.38
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (Min),A,90.25
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (Max),A,126.0
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (Min),A,67.38
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (Max),A,109.0
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.88
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T20:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.37
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97147
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97406
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96597
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,4,N Current (Min),A,12.38
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,4,N Current (Max),A,34.5
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,4,N Current (RMS),A,18.38
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.38
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,31.12
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.62
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.88
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,53.38
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.75
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.88
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.38
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.75
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.81
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91421
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96832
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97668
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,3,N Current (Min),A,8.12
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,3,N Current (Max),A,30.5
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,3,N Current (RMS),A,14.12
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,8.12
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.75
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,38.25
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.5
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.87
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97037
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98413
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9028
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,2,N Current (Min),A,14.75
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,2,N Current (Max),A,32.62
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,2,N Current (RMS),A,21.75
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,50.5
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.38
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.62
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,46.62
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.25
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,44.12
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.88
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.44
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98206
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98682
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95419
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,1,N Current (Min),A,21.75
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,1,N Current (Max),A,10.5
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.0
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.0
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.44
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.58
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.19
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.16
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,busbar,,N Current (Min),A,41.62
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,busbar,,N Current (Max),A,66.5
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,48.75
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (Min),A,69.38
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (Max),A,96.38
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.88
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (Min),A,75.5
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (Max),A,126.88
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.88
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (Min),A,68.38
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (Max),A,99.88
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T19:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.69
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98157
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95605
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97864
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,4,N Current (Min),A,12.75
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,4,N Current (Max),A,25.38
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,4,N Current (RMS),A,17.88
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,35.12
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.38
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.88
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.25
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,28.5
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,42.5
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.75
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.0
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94635
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97122
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95648
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,3,N Current (Min),A,6.88
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,3,N Current (Max),A,17.38
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,3,N Current (RMS),A,9.75
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.5
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.12
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.19
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97433
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98376
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90951
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,2,N Current (Min),A,16.5
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,2,N Current (Max),A,32.75
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,2,N Current (RMS),A,21.38
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.38
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.38
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.62
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.25
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,49.12
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.62
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,53.12
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98596
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98679
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95871
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,1,N Current (Min),A,20.62
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,1,N Current (Max),A,10.12
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.75
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.25
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.38
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,21.75
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.77
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.09
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.77
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.03
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.02
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,busbar,,N Current (Min),A,41.75
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,busbar,,N Current (Max),A,58.12
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (Min),A,75.12
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (Max),A,105.88
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (Min),A,73.5
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (Max),A,113.88
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.12
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (Min),A,82.12
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (Max),A,116.5
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.75
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T19:40:00.000+00:00,ambient,,Temperature,C,0.0
