Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.69
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97742
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94736
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96274
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,4,N Current (Min),A,12.12
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,4,N Current (Max),A,19.62
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,4,N Current (RMS),A,14.62
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,29.62
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.38
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,30.5
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.75
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.0
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,33.38
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.62
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.31
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.5
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95846
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98798
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96683
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,3,N Current (Min),A,6.12
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,3,N Current (Max),A,13.5
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,3,N Current (RMS),A,9.25
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.25
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.12
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.25
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.5
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.62
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.75
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.69
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9679
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98688
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.867
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,2,N Current (Min),A,15.88
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,2,N Current (Max),A,55.12
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,2,N Current (RMS),A,24.12
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.25
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,36.88
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.25
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,75.5
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,47.0
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.88
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.37
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98276
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99689
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96832
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,1,N Current (Min),A,26.25
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,1,N Current (Max),A,16.25
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.62
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.88
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,35.62
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.25
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.3
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.45
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.89
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.45
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,busbar,,N Current (Min),A,39.88
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,busbar,,N Current (Max),A,80.88
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (Min),A,70.75
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (Max),A,93.25
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (Min),A,86.5
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (Max),A,142.88
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.88
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (Min),A,71.75
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (Max),A,100.25
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.12
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T19:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.06
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.06
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97766
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94788
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95972
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,4,N Current (Min),A,12.38
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,4,N Current (Max),A,24.62
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,4,N Current (RMS),A,14.62
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,41.88
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.25
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.0
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,42.38
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.25
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,28.25
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.62
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.12
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93042
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98892
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96561
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,3,N Current (Min),A,6.25
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,3,N Current (Max),A,12.5
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,3,N Current (RMS),A,8.38
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.62
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.38
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.75
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,18.12
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.38
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.12
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.31
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98392
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99268
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92062
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,2,N Current (Min),A,15.75
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,2,N Current (Max),A,43.75
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,2,N Current (RMS),A,24.62
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,48.5
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.88
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,39.62
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,82.12
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.25
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.0
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,52.5
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.25
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98529
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99228
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97806
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,1,N Current (Min),A,17.88
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,1,N Current (Max),A,12.25
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.25
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.5
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.88
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,28.5
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.75
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.11
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.8
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.3
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,busbar,,N Current (Min),A,40.12
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,busbar,,N Current (Max),A,66.75
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,50.38
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (Min),A,71.12
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (Max),A,120.25
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.75
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (Min),A,93.62
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (Max),A,144.62
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.62
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (Min),A,73.38
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (Max),A,102.12
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.12
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T19:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97559
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95108
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96732
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,4,N Current (Min),A,11.75
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,4,N Current (Max),A,22.25
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,4,N Current (RMS),A,14.12
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,29.62
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.62
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.0
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,39.62
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.25
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,29.88
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96204
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98627
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96909
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,3,N Current (Min),A,6.5
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,3,N Current (Max),A,19.5
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,3,N Current (RMS),A,10.75
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.38
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,11.25
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.5
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.62
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.69
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97845
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98749
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86658
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,2,N Current (Min),A,15.38
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,2,N Current (Max),A,40.62
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,2,N Current (RMS),A,21.62
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.75
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.75
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,64.5
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.88
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,40.88
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.94
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.75
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98682
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98825
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98895
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,1,N Current (Min),A,16.88
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,1,N Current (Max),A,13.12
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.12
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.12
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,10.5
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.38
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.75
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.75
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.22
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.75
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,busbar,,N Current (Min),A,40.75
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,busbar,,N Current (Max),A,55.0
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,45.75
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (Min),A,79.38
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (Max),A,105.62
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.12
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (Min),A,82.25
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (Max),A,116.0
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.88
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (Min),A,75.38
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (Max),A,97.5
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.12
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T19:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.81
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.69
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97238
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96967
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97223
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,4,N Current (Min),A,12.0
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,4,N Current (Max),A,24.88
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,4,N Current (RMS),A,15.75
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.0
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,39.38
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.38
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.5
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,42.88
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.88
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.25
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,27.88
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.12
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.31
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.56
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98679
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96567
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95331
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,3,N Current (Min),A,7.0
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,3,N Current (Max),A,14.88
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,3,N Current (RMS),A,9.12
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.62
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.5
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.62
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.0
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98776
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98318
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90448
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,2,N Current (Min),A,16.25
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,2,N Current (Max),A,42.75
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,2,N Current (RMS),A,27.25
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.62
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,59.0
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.88
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.75
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,54.38
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.12
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,51.75
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.88
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.69
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97015
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9707
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94183
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,1,N Current (Min),A,20.75
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,1,N Current (Max),A,11.88
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.12
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,12.62
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,20.0
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.61
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.56
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,busbar,,N Current (Min),A,41.75
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,busbar,,N Current (Max),A,73.38
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (Min),A,85.62
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (Max),A,129.62
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.38
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (Min),A,74.5
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (Max),A,115.12
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.25
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (Min),A,64.75
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (Max),A,100.38
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T19:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.69
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97061
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97498
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97687
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,4,N Current (Min),A,12.75
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,4,N Current (Max),A,27.25
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,4,N Current (RMS),A,17.25
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
