Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,33.75
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.25
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.62
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,47.75
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.75
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.62
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,42.12
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.12
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.25
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.5
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.06
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94604
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97037
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95981
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,3,N Current (Min),A,7.88
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,3,N Current (Max),A,19.5
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,3,N Current (RMS),A,13.62
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.62
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.12
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,10.62
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.56
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.06
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97784
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98917
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8981
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,2,N Current (Min),A,16.12
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,2,N Current (Max),A,39.5
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,2,N Current (RMS),A,26.38
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,34.25
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,56.0
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.25
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,31.75
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,65.0
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.12
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,50.5
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95053
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9809
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95901
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,1,N Current (Min),A,21.62
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,1,N Current (Max),A,9.88
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.38
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.75
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,11.12
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,19.5
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,33.62
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.88
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.8
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.48
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.83
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,busbar,,N Current (Min),A,41.25
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,busbar,,N Current (Max),A,66.62
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (Min),A,77.12
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (Max),A,112.25
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (Min),A,83.62
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (Max),A,137.62
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (Min),A,71.38
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (Max),A,112.75
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.75
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T18:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96567
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98456
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97879
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,4,N Current (Min),A,14.0
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,4,N Current (Max),A,52.12
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,4,N Current (RMS),A,23.5
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,20.12
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,37.62
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.38
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.75
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,75.38
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.25
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,44.25
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.62
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.37
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93933
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97842
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97723
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,3,N Current (Min),A,5.88
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,3,N Current (Max),A,30.38
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,3,N Current (RMS),A,15.62
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.0
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.75
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.5
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,10.88
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,37.0
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.12
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.0
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.69
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9689
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98282
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93271
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,2,N Current (Min),A,16.12
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,2,N Current (Max),A,32.0
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,2,N Current (RMS),A,21.5
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,54.0
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.88
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.88
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,61.75
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.12
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.12
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,56.0
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.12
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.0
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.37
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.56
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96561
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9859
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96594
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,1,N Current (Min),A,18.12
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,1,N Current (Max),A,9.62
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.38
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,10.75
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.0
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.62
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,27.88
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.88
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.03
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.7
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.62
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.5
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,busbar,,N Current (Min),A,41.25
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,busbar,,N Current (Max),A,68.12
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,49.88
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (Min),A,66.75
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (Max),A,107.25
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (Min),A,91.75
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (Max),A,146.0
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (Min),A,79.12
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (Max),A,136.5
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T18:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.31
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95932
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97818
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97958
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,4,N Current (Min),A,14.25
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,4,N Current (Max),A,32.75
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,4,N Current (RMS),A,21.75
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.5
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,32.0
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,52.62
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.62
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.5
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,39.75
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.62
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.19
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92935
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98999
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9819
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,3,N Current (Min),A,9.0
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,3,N Current (Max),A,24.12
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,3,N Current (RMS),A,14.12
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,11.25
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.62
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,11.62
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,32.62
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.44
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96442
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9841
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90219
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,2,N Current (Min),A,17.38
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,2,N Current (Max),A,48.12
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,2,N Current (RMS),A,27.38
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,43.88
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.62
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,74.62
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.38
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.0
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,56.88
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.12
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.38
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.5
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98431
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98236
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97024
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,1,N Current (Min),A,22.25
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,1,N Current (Max),A,12.12
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,35.88
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.25
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.25
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.56
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.47
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.69
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,busbar,,N Current (Min),A,42.12
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,busbar,,N Current (Max),A,84.62
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (Min),A,80.62
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (Max),A,113.88
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.38
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (Min),A,89.75
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (Max),A,155.75
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.25
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (Min),A,73.25
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (Max),A,134.0
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.75
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T18:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.13
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96381
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97556
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98318
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,4,N Current (Min),A,13.12
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,4,N Current (Max),A,29.25
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,4,N Current (RMS),A,17.62
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,34.25
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.75
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,51.0
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.88
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.5
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,40.25
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.75
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.12
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.62
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92822
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99213
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97577
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,3,N Current (Min),A,5.88
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,3,N Current (Max),A,23.12
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,3,N Current (RMS),A,11.5
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.12
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,11.75
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.5
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.88
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.75
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96524
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98303
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88489
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,2,N Current (Min),A,16.0
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,2,N Current (Max),A,31.5
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,2,N Current (RMS),A,21.5
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,43.25
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.25
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,55.88
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.62
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.38
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,50.88
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.25
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.88
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.06
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98886
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98322
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99731
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,1,N Current (Min),A,55.62
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,1,N Current (Max),A,36.25
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,40.5
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.25
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,13.25
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.62
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.75
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,14.75
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,72.25
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.95
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.14
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.44
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,busbar,,N Current (Min),A,40.5
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,busbar,,N Current (Max),A,78.62
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (Min),A,81.25
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (Max),A,117.5
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.38
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (Min),A,80.62
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (Max),A,128.75
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (Min),A,77.0
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (Max),A,165.12
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.12
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T18:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.25
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97086
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98654
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98764
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,4,N Current (Min),A,12.62
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,4,N Current (Max),A,46.38
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,4,N Current (RMS),A,24.12
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,20.25
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,59.0
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.5
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,76.75
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.25
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.88
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,40.62
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.12
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.12
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91345
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99399
