Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96423
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,3,N Current (Min),A,6.25
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,3,N Current (Max),A,25.12
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,3,N Current (RMS),A,12.38
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,25.12
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,31.12
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,10.0
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.0
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.69
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95624
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97891
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88486
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,2,N Current (Min),A,15.75
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,2,N Current (Max),A,40.12
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,2,N Current (RMS),A,20.62
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,59.12
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.0
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,47.12
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.5
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,50.0
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.44
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98633
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98395
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9856
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,1,N Current (Min),A,24.88
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,1,N Current (Max),A,12.25
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.0
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.62
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,13.38
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.62
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,40.12
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.88
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.31
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.27
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.86
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,busbar,,N Current (Min),A,41.12
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,busbar,,N Current (Max),A,76.62
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,52.38
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (Min),A,80.12
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (Max),A,123.12
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.62
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (Min),A,91.12
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (Max),A,145.25
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.25
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (Min),A,75.75
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (Max),A,133.25
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.38
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T18:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97797
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99011
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99213
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,4,N Current (Min),A,14.0
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,4,N Current (Max),A,51.12
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,4,N Current (RMS),A,26.0
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,24.38
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,49.25
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.25
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,29.5
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,76.0
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.75
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,22.88
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,56.12
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.62
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.75
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94519
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99237
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97894
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,3,N Current (Min),A,5.75
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,3,N Current (Max),A,28.5
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,3,N Current (RMS),A,12.38
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,11.5
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.12
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,10.12
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,27.0
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.25
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.75
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.12
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95669
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97781
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90869
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,2,N Current (Min),A,16.25
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,2,N Current (Max),A,26.0
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,2,N Current (RMS),A,19.62
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.5
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.0
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.12
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.38
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,46.12
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.25
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,59.88
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.12
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.5
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99103
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98172
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95276
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,1,N Current (Min),A,33.38
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,1,N Current (Max),A,18.25
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,32.75
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,45.0
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.88
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.97
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.53
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.83
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.53
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.44
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,busbar,,N Current (Min),A,43.5
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,busbar,,N Current (Max),A,81.75
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.25
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (Min),A,79.0
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (Max),A,117.38
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.12
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (Min),A,104.88
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (Max),A,161.0
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.88
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (Min),A,70.88
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (Max),A,148.12
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.75
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T18:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.81
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97827
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99081
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99191
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,4,N Current (Min),A,15.25
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,4,N Current (Max),A,39.25
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,4,N Current (RMS),A,24.75
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.5
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,57.5
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.75
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,30.0
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,68.62
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.12
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.12
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,56.38
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.75
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.38
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.88
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93136
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99548
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98349
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,3,N Current (Min),A,11.38
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,3,N Current (Max),A,36.12
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,3,N Current (RMS),A,22.75
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,12.0
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,33.88
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.62
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,11.88
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,43.62
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.38
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.44
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9664
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97568
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94241
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,2,N Current (Min),A,16.62
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,2,N Current (Max),A,42.88
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,2,N Current (RMS),A,21.75
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,41.25
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.75
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.75
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,44.5
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.62
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,69.0
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.69
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9903
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97867
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90396
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,1,N Current (Min),A,26.12
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,1,N Current (Max),A,18.12
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.5
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.0
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,13.38
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,26.12
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.25
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.38
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.16
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.25
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.23
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.81
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.03
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.11
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,busbar,,N Current (Min),A,43.88
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,busbar,,N Current (Max),A,78.12
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,54.62
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (Min),A,84.5
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (Max),A,119.25
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (Min),A,93.25
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (Max),A,145.88
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (Min),A,81.75
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (Max),A,163.88
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T17:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.56
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.5
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98447
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98849
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99277
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,4,N Current (Min),A,14.75
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,4,N Current (Max),A,29.88
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,4,N Current (RMS),A,19.62
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.5
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,58.12
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.12
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,61.0
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.38
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,31.0
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,52.25
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.63
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.56
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93536
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99457
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98813
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,3,N Current (Min),A,12.12
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,3,N Current (Max),A,33.12
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,3,N Current (RMS),A,20.62
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.75
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.0
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,39.38
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,19.0
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,39.0
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.88
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.07
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9761
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97635
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91925
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,2,N Current (Min),A,15.75
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,2,N Current (Max),A,36.88
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,2,N Current (RMS),A,25.25
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,53.5
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,28.38
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,51.88
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.88
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,57.12
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.25
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.19
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98862
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98318
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90546
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,1,N Current (Min),A,16.38
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,1,N Current (Max),A,12.75
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.38
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.38
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,13.75
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.25
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.75
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.62
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.05
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.91
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.52
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.69
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.58
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.31
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,busbar,,N Current (Min),A,43.5
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,busbar,,N Current (Max),A,70.5
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,50.62
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (Min),A,92.62
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (Max),A,137.25
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.25
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (Min),A,80.62
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (Max),A,150.0
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (Min),A,81.75
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (Max),A,140.62
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T17:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.25
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98813
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98831
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99203
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,4,N Current (Min),A,15.25
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,4,N Current (Max),A,43.38
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,4,N Current (RMS),A,25.25
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,35.0
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,84.62
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.38
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,33.25
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,58.5
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,26.25
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,53.88
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.62
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.31
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96762
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.996
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98935
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,3,N Current (Min),A,5.75
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,3,N Current (Max),A,33.12
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,3,N Current (RMS),A,14.25
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.88
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,40.88
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.88
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,10.5
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,37.5
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.12
