Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.56
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97916
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98676
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95804
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,2,N Current (Min),A,17.0
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,2,N Current (Max),A,38.38
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,2,N Current (RMS),A,21.25
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.5
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,66.0
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.75
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,38.75
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,65.25
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.12
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,33.75
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,69.38
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.06
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99374
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98883
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93368
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,1,N Current (Min),A,20.62
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,1,N Current (Max),A,14.0
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.0
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,38.0
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.88
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,25.38
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.92
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.72
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.92
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.94
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.09
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.14
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,busbar,,N Current (Min),A,45.38
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,busbar,,N Current (Max),A,73.12
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (Min),A,100.0
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (Max),A,168.75
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (Min),A,115.5
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (Max),A,163.5
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.88
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (Min),A,93.75
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (Max),A,151.88
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.25
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T17:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.25
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.44
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99008
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98959
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99109
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,4,N Current (Min),A,15.75
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,4,N Current (Max),A,35.0
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,4,N Current (RMS),A,22.5
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,33.5
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,70.0
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.25
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.0
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,64.75
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.12
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,32.0
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,53.0
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.75
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.12
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.87
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97769
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98953
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98193
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,3,N Current (Min),A,5.62
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,3,N Current (Max),A,33.38
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,3,N Current (RMS),A,13.38
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.0
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.25
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.62
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,42.38
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,11.38
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.38
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.12
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.06
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.56
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98025
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98056
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93664
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,2,N Current (Min),A,17.0
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,2,N Current (Max),A,51.88
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,2,N Current (RMS),A,25.38
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.25
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,67.62
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.88
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,68.62
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,55.5
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98642
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99225
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96072
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,1,N Current (Min),A,35.5
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,1,N Current (Max),A,13.88
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.38
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.62
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.25
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.38
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,34.38
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.25
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.78
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.89
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.61
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.75
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.88
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.25
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,busbar,,N Current (Min),A,45.12
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,busbar,,N Current (Max),A,91.62
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,57.88
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (Min),A,97.62
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (Max),A,154.62
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.88
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (Min),A,95.38
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (Max),A,187.12
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (Min),A,91.38
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (Max),A,147.75
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.12
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T17:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.56
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.56
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98984
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99002
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99319
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,4,N Current (Min),A,14.88
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,4,N Current (Max),A,36.0
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,4,N Current (RMS),A,21.25
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,33.88
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,65.88
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.38
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.75
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,71.0
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.62
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,31.12
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,58.88
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.12
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.38
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97955
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98322
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99551
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,3,N Current (Min),A,5.88
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,3,N Current (Max),A,25.38
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,3,N Current (RMS),A,16.88
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.5
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.25
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.0
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,17.88
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,39.88
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.38
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.69
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.31
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.19
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97525
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98788
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87155
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,2,N Current (Min),A,17.75
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,2,N Current (Max),A,47.0
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,2,N Current (RMS),A,29.88
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.75
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,57.62
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.25
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.25
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,71.38
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,38.25
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.62
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98706
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99429
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94937
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,1,N Current (Min),A,32.12
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,1,N Current (Max),A,16.38
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.88
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,45.88
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.75
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.75
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.25
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.08
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.11
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.0
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.2
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.39
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.66
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,busbar,,N Current (Min),A,43.88
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,busbar,,N Current (Max),A,87.38
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,54.38
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (Min),A,94.88
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (Max),A,155.5
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.75
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (Min),A,115.75
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (Max),A,175.62
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.25
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (Min),A,91.12
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (Max),A,143.88
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.38
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T17:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.44
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98221
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98508
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99274
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,4,N Current (Min),A,14.12
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,4,N Current (Max),A,49.88
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,4,N Current (RMS),A,21.62
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,35.88
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,62.12
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.12
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,29.25
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,57.12
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.38
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.75
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,93.62
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.44
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.75
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95209
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99405
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99426
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,3,N Current (Min),A,8.0
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,3,N Current (Max),A,28.88
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,3,N Current (RMS),A,18.0
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.12
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.12
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,17.5
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,42.75
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.38
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.25
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97589
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97662
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87082
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,2,N Current (Min),A,19.75
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,2,N Current (Max),A,52.5
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,2,N Current (RMS),A,32.5
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.38
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,62.75
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.62
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,59.62
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.38
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.5
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99521
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99683
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94562
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,1,N Current (Min),A,44.88
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,1,N Current (Max),A,26.62
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,46.0
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,12.88
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,59.5
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,20.25
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.38
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.59
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.47
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.34
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.36
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.72
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.88
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,busbar,,N Current (Min),A,42.0
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,busbar,,N Current (Max),A,88.5
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,54.75
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (Min),A,100.62
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (Max),A,154.75
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (Min),A,114.62
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (Max),A,162.38
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.62
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (Min),A,70.75
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (Max),A,155.38
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.25
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T17:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.62
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9819
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98679
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99216
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,4,N Current (Min),A,14.5
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,4,N Current (Max),A,50.75
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,4,N Current (RMS),A,29.0
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,23.0
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,82.5
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.5
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,28.12
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,58.12
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.62
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.5
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,48.62
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.38
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.37
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.75
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.44
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9527
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99207
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9935
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,3,N Current (Min),A,4.88
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,3,N Current (Max),A,46.25
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,3,N Current (RMS),A,20.62
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.25
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.12
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,14.75
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,54.62
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.88
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.06
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97769
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98016
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89059
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,2,N Current (Min),A,20.62
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,2,N Current (Max),A,43.25
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,2,N Current (RMS),A,32.5
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.25
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,58.5
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.75
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,57.38
