Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.88
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,54.5
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99393
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99292
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90274
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,1,N Current (Min),A,33.38
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,1,N Current (Max),A,18.38
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.38
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.75
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.0
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,51.38
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.12
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.5
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.08
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.59
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.47
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.33
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.06
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,busbar,,N Current (Min),A,40.12
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,busbar,,N Current (Max),A,95.88
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.25
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (Min),A,89.62
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (Max),A,159.38
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.12
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (Min),A,98.38
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (Max),A,145.25
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.88
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (Min),A,64.25
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (Max),A,125.75
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.12
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T16:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.37
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96381
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9852
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99026
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,4,N Current (Min),A,13.25
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,4,N Current (Max),A,44.38
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,4,N Current (RMS),A,23.0
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,24.38
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,50.62
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.12
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,69.12
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.88
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.0
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,38.62
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.88
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.56
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96265
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99347
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97638
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,3,N Current (Min),A,5.25
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,3,N Current (Max),A,23.25
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,3,N Current (RMS),A,11.0
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.75
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,10.0
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.75
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,34.38
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.56
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97549
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98029
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88989
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,2,N Current (Min),A,15.38
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,2,N Current (Max),A,65.0
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,2,N Current (RMS),A,31.12
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.12
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,67.25
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.62
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.0
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,84.62
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.88
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,48.5
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98254
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97592
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89007
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,1,N Current (Min),A,17.38
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,1,N Current (Max),A,10.62
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.38
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.25
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.0
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,10.75
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.09
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.5
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,busbar,,N Current (Min),A,38.12
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,busbar,,N Current (Max),A,105.0
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (Min),A,81.88
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (Max),A,134.88
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (Min),A,87.75
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (Max),A,165.5
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.62
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (Min),A,56.25
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (Max),A,101.12
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.38
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T16:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97446
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98239
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99194
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,4,N Current (Min),A,12.75
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,4,N Current (Max),A,29.5
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,4,N Current (RMS),A,17.62
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,22.12
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,46.38
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.0
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,50.25
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.38
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.12
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,55.88
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.88
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.19
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99545
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98801
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95602
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,3,N Current (Min),A,4.25
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,3,N Current (Max),A,23.25
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,3,N Current (RMS),A,9.12
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.38
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.88
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.88
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.25
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.69
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96069
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97931
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91571
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,2,N Current (Min),A,16.0
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,2,N Current (Max),A,41.0
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,2,N Current (RMS),A,22.88
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,39.75
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.25
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.62
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,77.38
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.62
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.25
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,64.5
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.75
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9697
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98038
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95813
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,1,N Current (Min),A,13.25
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,1,N Current (Max),A,6.25
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.5
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,21.38
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.38
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.75
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.38
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.92
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.17
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.64
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.11
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.09
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,busbar,,N Current (Min),A,37.25
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,busbar,,N Current (Max),A,65.0
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,43.88
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (Min),A,76.88
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (Max),A,108.88
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.25
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (Min),A,81.0
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (Max),A,156.88
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.88
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (Min),A,60.0
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (Max),A,133.62
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.75
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T16:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.25
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96301
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98874
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97937
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,4,N Current (Min),A,14.75
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,4,N Current (Max),A,66.12
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,4,N Current (RMS),A,29.88
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.12
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,37.0
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.25
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.62
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,84.75
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.75
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,17.25
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,28.88
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.38
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.56
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.69
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9968
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98306
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95361
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,3,N Current (Min),A,4.5
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,3,N Current (Max),A,20.12
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,3,N Current (RMS),A,8.5
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,10.38
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.25
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.12
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.75
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.12
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,17.12
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.87
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.19
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96979
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9754
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89505
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,2,N Current (Min),A,14.88
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,2,N Current (Max),A,28.0
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,2,N Current (RMS),A,19.25
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.38
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,42.75
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.38
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.12
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,49.25
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.25
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,21.62
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,49.88
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96234
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96384
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9679
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,1,N Current (Min),A,8.88
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,1,N Current (Max),A,5.38
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,16.12
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.0
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.12
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.25
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.72
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.22
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.06
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.83
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.94
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,busbar,,N Current (Min),A,38.25
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,busbar,,N Current (Max),A,84.88
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (Min),A,73.0
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (Max),A,110.88
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.12
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (Min),A,78.5
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (Max),A,154.62
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.88
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (Min),A,58.88
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (Max),A,101.0
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.62
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T16:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97195
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99734
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98886
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,4,N Current (Min),A,11.62
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,4,N Current (Max),A,71.12
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,4,N Current (RMS),A,42.75
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.25
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,37.5
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,36.62
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,94.38
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.25
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,17.88
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,40.75
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.38
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99716
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99252
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97128
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,3,N Current (Min),A,3.62
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,3,N Current (Max),A,19.38
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,3,N Current (RMS),A,9.38
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.38
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,31.12
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,9.88
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.12
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.88
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.5
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96448
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97348
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94247
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,2,N Current (Min),A,14.62
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,2,N Current (Max),A,41.25
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,2,N Current (RMS),A,19.75
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,28.25
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,43.0
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,45.5
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,70.12
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.88
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.5
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.44
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94879
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96252
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88913
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
