Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,1,N Current (Min),A,12.38
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,1,N Current (Max),A,7.0
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.62
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.25
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,9.25
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.75
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.41
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.09
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.12
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.45
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.34
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,busbar,,N Current (Min),A,33.75
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,busbar,,N Current (Max),A,76.62
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.75
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (Min),A,71.5
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (Max),A,107.75
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.38
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (Min),A,83.88
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (Max),A,151.88
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.62
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (Min),A,60.25
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (Max),A,121.25
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T16:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.38
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9808
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99509
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98343
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,4,N Current (Min),A,17.5
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,4,N Current (Max),A,46.75
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,4,N Current (RMS),A,30.25
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,20.75
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,47.88
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.62
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,34.75
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,70.88
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.25
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.0
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,29.0
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.12
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.5
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99744
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99039
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97855
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,3,N Current (Min),A,4.25
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,3,N Current (Max),A,17.12
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,3,N Current (RMS),A,10.5
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,12.25
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.5
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.62
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,10.12
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.25
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.0
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.5
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.69
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95727
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97034
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96252
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,2,N Current (Min),A,14.75
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,2,N Current (Max),A,47.62
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,2,N Current (RMS),A,24.5
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,26.12
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.12
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.75
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,52.5
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.88
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.75
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,74.25
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.69
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.37
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94058
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98248
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88995
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,1,N Current (Min),A,13.75
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,1,N Current (Max),A,7.12
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.38
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.38
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,18.75
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,8.5
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.44
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.62
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.27
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.3
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.42
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.5
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,busbar,,N Current (Min),A,33.62
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,busbar,,N Current (Max),A,69.0
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.38
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (Min),A,71.62
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (Max),A,125.62
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.88
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (Min),A,74.88
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (Max),A,133.88
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (Min),A,68.75
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (Max),A,112.88
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.62
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T16:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.12
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97055
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9913
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99026
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,4,N Current (Min),A,11.88
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,4,N Current (Max),A,62.5
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,4,N Current (RMS),A,36.0
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,21.25
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,44.25
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.62
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,81.88
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,22.62
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,33.38
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.25
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.88
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.5
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92895
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98935
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97256
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,3,N Current (Min),A,5.0
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,3,N Current (Max),A,29.75
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,3,N Current (RMS),A,13.62
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.0
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.0
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,17.75
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.31
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.63
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98114
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96799
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87585
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,2,N Current (Min),A,18.62
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,2,N Current (Max),A,45.75
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,2,N Current (RMS),A,32.0
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.5
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,61.0
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.38
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.88
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,48.62
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,68.0
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.62
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.63
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.56
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94177
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99478
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90689
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,1,N Current (Min),A,20.62
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,1,N Current (Max),A,12.62
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.75
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,25.75
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,12.12
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.03
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.84
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.12
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.7
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.92
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.11
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,busbar,,N Current (Min),A,35.12
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,busbar,,N Current (Max),A,113.62
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,63.62
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (Min),A,80.62
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (Max),A,120.38
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.38
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (Min),A,87.75
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (Max),A,168.75
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.62
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (Min),A,59.12
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (Max),A,116.5
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T15:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.06
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.56
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.62
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97205
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97476
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97281
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,4,N Current (Min),A,11.25
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,4,N Current (Max),A,27.38
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,4,N Current (RMS),A,18.12
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,21.5
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,44.75
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.25
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.0
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,44.5
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.88
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,32.38
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.88
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.88
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.94
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.906
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98196
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97815
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,3,N Current (Min),A,8.75
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,3,N Current (Max),A,22.38
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,3,N Current (RMS),A,12.38
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,6.25
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.38
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.25
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94733
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97864
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97897
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,2,N Current (Min),A,20.38
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,2,N Current (Max),A,58.88
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,2,N Current (RMS),A,31.38
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,51.88
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,47.62
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,52.38
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,83.62
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97665
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98807
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90878
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,1,N Current (Min),A,14.88
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,1,N Current (Max),A,10.12
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.75
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.5
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.75
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.12
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,24.62
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.38
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.25
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.08
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.91
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.22
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.19
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,busbar,,N Current (Min),A,33.38
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,busbar,,N Current (Max),A,59.38
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,40.12
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (Min),A,58.62
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (Max),A,102.62
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (Min),A,78.88
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (Max),A,99.0
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.62
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (Min),A,90.75
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (Max),A,118.0
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.62
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T15:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.69
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96396
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96426
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97317
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,4,N Current (Min),A,11.0
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,4,N Current (Max),A,22.0
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,4,N Current (RMS),A,14.12
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,20.75
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,30.38
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.12
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.5
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,41.75
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.88
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.5
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,38.0
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.25
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.94
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.44
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9285
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96915
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9491
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,3,N Current (Min),A,4.5
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,3,N Current (Max),A,23.12
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,3,N Current (RMS),A,10.5
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.88
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.12
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.06
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94815
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96258
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93628
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,2,N Current (Min),A,13.75
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,2,N Current (Max),A,59.5
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,2,N Current (RMS),A,23.75
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.88
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,33.0
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.75
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,39.25
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.38
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.25
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,83.62
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.12
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.56
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98499
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98151
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92361
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,1,N Current (Min),A,18.12
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,1,N Current (Max),A,9.75
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.12
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.88
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.62
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.25
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.41
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.2
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.06
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.0
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.03
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.11
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
