Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,busbar,,N Current (Min),A,33.25
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,busbar,,N Current (Max),A,63.25
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,39.62
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (Min),A,57.12
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (Max),A,85.62
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.62
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (Min),A,57.0
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (Max),A,98.12
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (Min),A,54.25
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (Max),A,128.5
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.88
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T15:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.19
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.966
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97687
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97452
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,4,N Current (Min),A,9.75
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,4,N Current (Max),A,37.25
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,4,N Current (RMS),A,17.62
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,20.5
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,44.88
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.25
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,53.25
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.25
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.75
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.12
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.38
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.81
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.37
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.0
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93466
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97726
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97244
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,3,N Current (Min),A,5.38
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,3,N Current (Max),A,19.25
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,3,N Current (RMS),A,10.38
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,9.62
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.25
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,19.62
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.25
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.69
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97351
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95166
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85187
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,2,N Current (Min),A,15.0
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,2,N Current (Max),A,37.75
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,2,N Current (RMS),A,22.38
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,48.12
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,36.88
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.12
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99216
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97379
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96045
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,1,N Current (Min),A,24.88
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,1,N Current (Max),A,15.38
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,32.5
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,14.25
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.88
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.17
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.16
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.12
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.34
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.28
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.33
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,busbar,,N Current (Min),A,34.0
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,busbar,,N Current (Max),A,49.38
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,40.12
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (Min),A,65.38
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (Max),A,103.75
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.38
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (Min),A,54.62
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (Max),A,92.0
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.88
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (Min),A,53.0
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (Max),A,79.25
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.25
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T15:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.25
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97772
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9697
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96957
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,4,N Current (Min),A,9.0
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,4,N Current (Max),A,35.25
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,4,N Current (RMS),A,16.38
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,21.0
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,53.88
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.25
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.25
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,43.62
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.75
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.62
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.69
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92892
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98218
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96896
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,3,N Current (Min),A,3.88
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,3,N Current (Max),A,19.62
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,3,N Current (RMS),A,8.25
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.25
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.62
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.38
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.5
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.62
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.12
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95615
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96478
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85293
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,2,N Current (Min),A,13.75
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,2,N Current (Max),A,27.0
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,2,N Current (RMS),A,18.62
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,39.12
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.88
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.5
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,42.25
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.38
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,35.0
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99646
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91992
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95846
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,1,N Current (Min),A,32.88
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,1,N Current (Max),A,26.38
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,37.75
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.62
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,16.25
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.31
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.17
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.33
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.19
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.45
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.2
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,busbar,,N Current (Min),A,35.5
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,busbar,,N Current (Max),A,67.38
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (Min),A,79.62
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (Max),A,114.88
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (Min),A,61.12
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (Max),A,96.38
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.25
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (Min),A,52.75
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (Max),A,74.12
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T15:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.44
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97037
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.983
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97147
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,4,N Current (Min),A,11.88
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,4,N Current (Max),A,42.12
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,4,N Current (RMS),A,20.75
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.0
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,52.12
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.75
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,61.25
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.62
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,33.12
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.62
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.94
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.914
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97638
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97452
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,3,N Current (Min),A,5.88
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,3,N Current (Max),A,17.5
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,3,N Current (RMS),A,8.12
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.25
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.88
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.38
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.94
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.75
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96844
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97406
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85107
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,2,N Current (Min),A,13.5
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,2,N Current (Max),A,36.5
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,2,N Current (RMS),A,20.38
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.62
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,49.0
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.88
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,48.88
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.25
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,43.25
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.31
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99545
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86807
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95901
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,1,N Current (Min),A,38.25
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,1,N Current (Max),A,25.25
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,42.75
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.25
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,22.25
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.62
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,21.5
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.53
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.5
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.66
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.7
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.75
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,busbar,,N Current (Min),A,33.38
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,busbar,,N Current (Max),A,72.5
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.62
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (Min),A,72.0
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (Max),A,129.88
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.62
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (Min),A,62.88
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (Max),A,103.38
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.62
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (Min),A,52.75
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (Max),A,85.38
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.25
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T15:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.0
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.69
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98245
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98801
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98709
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,4,N Current (Min),A,11.75
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,4,N Current (Max),A,38.12
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,4,N Current (RMS),A,22.88
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,20.88
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,52.75
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,30.12
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,56.0
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.38
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,25.38
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.88
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.31
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94104
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97745
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95413
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,3,N Current (Min),A,4.12
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,3,N Current (Max),A,13.38
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,3,N Current (RMS),A,6.5
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.12
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,19.5
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.25
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97153
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95334
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88077
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,2,N Current (Min),A,13.75
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,2,N Current (Max),A,36.25
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,2,N Current (RMS),A,22.12
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.88
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,53.88
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.62
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.38
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,44.0
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.88
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,49.75
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.56
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99661
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80798
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94736
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,1,N Current (Min),A,38.0
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,1,N Current (Max),A,26.5
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.25
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.12
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,13.12
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.38
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.52
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.59
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.06
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.59
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,busbar,,N Current (Min),A,38.38
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,busbar,,N Current (Max),A,76.25
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.38
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (Min),A,90.0
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (Max),A,138.0
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.62
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (Min),A,60.12
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (Max),A,110.75
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.25
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (Min),A,50.75
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (Max),A,89.75
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T14:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
