Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.31
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97269
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98459
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99063
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,4,N Current (Min),A,11.75
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,4,N Current (Max),A,43.62
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,4,N Current (RMS),A,24.88
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,19.12
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,65.88
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,65.12
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.5
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,39.62
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.56
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93469
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97742
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96063
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,3,N Current (Min),A,4.12
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,3,N Current (Max),A,21.62
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,3,N Current (RMS),A,8.5
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.25
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.06
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.5
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96451
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94345
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86252
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,2,N Current (Min),A,15.88
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,2,N Current (Max),A,35.12
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,2,N Current (RMS),A,22.5
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,48.88
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,43.12
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.75
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.38
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,43.38
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.5
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.94
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9711
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84701
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95334
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,1,N Current (Min),A,33.75
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,1,N Current (Max),A,15.62
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,38.25
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.38
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,13.38
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.75
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,21.88
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.31
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.06
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.67
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.58
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.55
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.64
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,busbar,,N Current (Min),A,33.25
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,busbar,,N Current (Max),A,81.38
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (Min),A,59.25
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (Max),A,137.25
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.62
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (Min),A,54.0
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (Max),A,109.5
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.25
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (Min),A,56.38
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (Max),A,106.12
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.75
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T14:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.31
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.12
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95038
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95999
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99197
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,4,N Current (Min),A,9.88
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,4,N Current (Max),A,40.25
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,4,N Current (RMS),A,18.5
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,16.88
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,37.75
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.88
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,38.5
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.62
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,13.88
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,57.75
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.75
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.44
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92221
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98392
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95447
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,3,N Current (Min),A,5.38
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,3,N Current (Max),A,21.88
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,3,N Current (RMS),A,10.0
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.88
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.38
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.62
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.0
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.81
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97494
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97958
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87527
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,2,N Current (Min),A,15.25
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,2,N Current (Max),A,42.88
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,2,N Current (RMS),A,25.75
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,30.62
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,67.38
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.25
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.12
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,49.0
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.25
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,54.38
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.38
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.38
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.87
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89981
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87762
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94717
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,1,N Current (Min),A,13.38
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,1,N Current (Max),A,6.38
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.0
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,13.38
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.62
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,12.88
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.88
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.06
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.73
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.92
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.84
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.73
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,busbar,,N Current (Min),A,32.25
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,busbar,,N Current (Max),A,84.5
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.88
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (Min),A,64.62
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (Max),A,103.5
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.12
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (Min),A,59.25
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (Max),A,98.62
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.12
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (Min),A,64.25
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (Max),A,102.12
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.12
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T14:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.19
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.87
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95373
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98801
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,4,N Current (Min),A,9.25
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,4,N Current (Max),A,35.0
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,4,N Current (RMS),A,14.88
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,21.0
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,61.0
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.12
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.88
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,36.25
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.25
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,14.25
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,47.0
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.75
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.25
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91815
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97586
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96649
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,3,N Current (Min),A,4.25
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,3,N Current (Max),A,12.62
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,3,N Current (RMS),A,7.88
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.12
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,10.5
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,17.75
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.44
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97845
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9635
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92193
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,2,N Current (Min),A,15.75
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,2,N Current (Max),A,44.5
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,2,N Current (RMS),A,25.0
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,31.25
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,60.25
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.88
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.25
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,58.88
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,48.0
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.06
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.75
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94827
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92331
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94788
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,1,N Current (Min),A,11.88
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,1,N Current (Max),A,8.38
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.38
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,14.0
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.38
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,14.62
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.2
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.31
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.72
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.27
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.61
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,busbar,,N Current (Min),A,33.5
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,busbar,,N Current (Max),A,62.25
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,40.75
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (Min),A,67.25
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (Max),A,119.88
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.25
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (Min),A,53.38
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (Max),A,100.12
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.12
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (Min),A,57.5
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (Max),A,102.75
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.75
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T14:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.56
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.0
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97736
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97223
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99326
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,4,N Current (Min),A,12.0
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,4,N Current (Max),A,36.5
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,4,N Current (RMS),A,22.5
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,22.88
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,64.5
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.25
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,32.75
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,28.75
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,36.62
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.62
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.06
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.25
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93277
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98404
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94385
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,3,N Current (Min),A,4.5
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,3,N Current (Max),A,20.88
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,3,N Current (RMS),A,9.25
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,9.5
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,25.5
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,13.88
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.69
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.31
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96948
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98593
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85418
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,2,N Current (Min),A,15.38
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,2,N Current (Max),A,42.62
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,2,N Current (RMS),A,26.25
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.62
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,63.62
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.38
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.5
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,58.62
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.62
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.88
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.31
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94736
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94659
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96323
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,1,N Current (Min),A,10.62
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,1,N Current (Max),A,7.25
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,10.0
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.88
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.38
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.0
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.89
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.25
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.94
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.05
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.19
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.17
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,busbar,,N Current (Min),A,32.0
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,busbar,,N Current (Max),A,71.75
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (Min),A,63.25
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (Max),A,133.5
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.62
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (Min),A,66.88
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (Max),A,97.62
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.75
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (Min),A,60.88
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (Max),A,88.62
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.12
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T14:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.12
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95737
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97934
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99515
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,4,N Current (Min),A,10.38
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,4,N Current (Max),A,49.75
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,4,N Current (RMS),A,23.75
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.88
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,44.5
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
