Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.38
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,52.0
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.62
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.25
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,70.25
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.88
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.0
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.25
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.94
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90011
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98828
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96112
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,3,N Current (Min),A,4.75
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,3,N Current (Max),A,12.88
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,3,N Current (RMS),A,7.62
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,9.5
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.75
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,18.38
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.87
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.5
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94217
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98764
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86181
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,2,N Current (Min),A,15.38
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,2,N Current (Max),A,45.12
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,2,N Current (RMS),A,23.25
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,36.12
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.75
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.0
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,63.0
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.25
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.88
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.88
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.81
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.56
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97119
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91461
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94473
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,1,N Current (Min),A,11.38
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,1,N Current (Max),A,7.5
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.88
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,15.25
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.12
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.62
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.06
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.22
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.44
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.73
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.3
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.52
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,busbar,,N Current (Min),A,33.25
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,busbar,,N Current (Max),A,59.5
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,42.25
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (Min),A,57.25
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (Max),A,87.25
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.88
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (Min),A,63.25
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (Max),A,116.62
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.25
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (Min),A,56.12
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (Max),A,119.25
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.62
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T14:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.56
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.62
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92993
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9798
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99365
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,4,N Current (Min),A,11.38
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,4,N Current (Max),A,39.75
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,4,N Current (RMS),A,22.5
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,15.75
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,38.12
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.88
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,46.88
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,31.0
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,57.5
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.12
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.38
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.62
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88009
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9841
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94977
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,3,N Current (Min),A,4.88
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,3,N Current (Max),A,12.62
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,3,N Current (RMS),A,6.75
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,15.38
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.88
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.62
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.44
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96985
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97293
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87619
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,2,N Current (Min),A,16.5
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,2,N Current (Max),A,33.75
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,2,N Current (RMS),A,24.38
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,27.5
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,45.62
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,46.12
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,44.0
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.19
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.13
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98267
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92926
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.961
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,1,N Current (Min),A,20.75
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,1,N Current (Max),A,11.5
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.38
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.12
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.5
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.75
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.88
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.38
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.53
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.28
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,busbar,,N Current (Min),A,33.75
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,busbar,,N Current (Max),A,53.12
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.38
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (Min),A,61.38
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (Max),A,103.62
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.12
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (Min),A,55.0
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (Max),A,100.5
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.62
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (Min),A,64.75
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (Max),A,114.62
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T13:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.38
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.44
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96884
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96332
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99084
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,4,N Current (Min),A,12.88
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,4,N Current (Max),A,37.62
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,4,N Current (RMS),A,24.38
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,17.25
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,63.75
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.75
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,36.75
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.75
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.38
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,45.12
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.25
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.38
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.69
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87704
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98538
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95541
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,3,N Current (Min),A,5.88
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,3,N Current (Max),A,18.5
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,3,N Current (RMS),A,8.38
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,9.38
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.25
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.25
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.5
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.44
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96677
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97546
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9219
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,2,N Current (Min),A,13.88
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,2,N Current (Max),A,30.5
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,2,N Current (RMS),A,21.25
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,27.0
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.88
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.12
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,57.88
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.38
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.62
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,53.75
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.12
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.93
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97821
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89679
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98334
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,1,N Current (Min),A,14.75
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,1,N Current (Max),A,10.0
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,4.0
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.38
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.25
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,17.38
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.02
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,busbar,,N Current (Min),A,33.5
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,busbar,,N Current (Max),A,59.88
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (Min),A,66.12
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (Max),A,116.12
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (Min),A,57.75
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (Max),A,120.62
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.88
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (Min),A,67.5
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (Max),A,117.62
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T13:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.63
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9931
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97168
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99429
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,4,N Current (Min),A,17.38
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,4,N Current (Max),A,39.62
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,4,N Current (RMS),A,30.12
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,49.38
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,65.25
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.38
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,34.62
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.75
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,23.62
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,44.75
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.38
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.75
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.69
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94031
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96182
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96411
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,3,N Current (Min),A,5.0
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,3,N Current (Max),A,17.12
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,3,N Current (RMS),A,6.88
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,6.38
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.38
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.75
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.38
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.81
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98413
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97803
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89813
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,2,N Current (Min),A,13.75
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,2,N Current (Max),A,37.5
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,2,N Current (RMS),A,26.38
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.5
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,49.5
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.75
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,60.5
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.38
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,43.0
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.88
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.56
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9494
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88998
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96054
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,1,N Current (Min),A,42.88
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,1,N Current (Max),A,9.25
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,48.38
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.5
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,12.38
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.16
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.12
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.5
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,busbar,,N Current (Min),A,34.62
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,busbar,,N Current (Max),A,110.0
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (Min),A,98.75
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (Max),A,152.5
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (Min),A,45.88
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (Max),A,106.75
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.88
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (Min),A,57.25
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (Max),A,101.88
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.12
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T13:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.25
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.06
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99518
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95807
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9906
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,4,N Current (Min),A,31.38
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,4,N Current (Max),A,78.12
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,4,N Current (RMS),A,52.62
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,50.12
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,96.0
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.38
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.75
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.88
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.62
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.5
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,39.12
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.12
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.37
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9473
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96625
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97089
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
