Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,3,N Current (Min),A,4.38
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,3,N Current (Max),A,28.5
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,3,N Current (RMS),A,11.75
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.38
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.75
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.25
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.5
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98587
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98181
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9172
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,2,N Current (Min),A,16.75
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,2,N Current (Max),A,46.25
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,2,N Current (RMS),A,24.5
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.12
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,51.75
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.88
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,61.38
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,19.75
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,51.12
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.62
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99734
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88913
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96991
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,1,N Current (Min),A,44.75
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,1,N Current (Max),A,40.38
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,47.75
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,49.62
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.62
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.62
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.89
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.55
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,busbar,,N Current (Min),A,74.88
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,busbar,,N Current (Max),A,140.25
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,106.0
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (Min),A,144.62
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (Max),A,199.0
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (Min),A,46.5
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (Max),A,100.38
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (Min),A,57.0
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (Max),A,112.75
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.25
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T13:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.19
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.25
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99319
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9386
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98566
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,4,N Current (Min),A,8.75
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,4,N Current (Max),A,76.5
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,4,N Current (RMS),A,43.75
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,24.25
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,93.5
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.12
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,33.62
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,22.5
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,34.75
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.12
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.06
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95694
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98605
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98123
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,3,N Current (Min),A,7.38
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,3,N Current (Max),A,27.38
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,3,N Current (RMS),A,16.0
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.0
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.5
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,32.88
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.62
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.44
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.37
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98041
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97296
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93146
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,2,N Current (Min),A,13.12
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,2,N Current (Max),A,39.25
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,2,N Current (RMS),A,24.38
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.88
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,59.25
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.12
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.38
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,50.12
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.38
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,20.38
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,53.12
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.75
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.87
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99808
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90585
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96609
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,1,N Current (Min),A,56.25
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,1,N Current (Max),A,45.75
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,48.38
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,61.88
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.25
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,16.12
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.84
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.94
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.72
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.89
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,busbar,,N Current (Min),A,49.5
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,busbar,,N Current (Max),A,137.75
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,95.62
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (Min),A,123.12
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (Max),A,206.5
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.25
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (Min),A,53.12
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (Max),A,89.88
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.88
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (Min),A,70.12
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (Max),A,110.38
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.62
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T13:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.75
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.06
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98257
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94788
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98712
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,4,N Current (Min),A,10.0
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,4,N Current (Max),A,36.38
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,4,N Current (RMS),A,19.88
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,23.88
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,49.25
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.25
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,9.88
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,36.75
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.62
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.25
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,33.25
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.25
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.37
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.88
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97928
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99051
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98611
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,3,N Current (Min),A,6.88
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,3,N Current (Max),A,28.62
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,3,N Current (RMS),A,14.75
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.38
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,31.38
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,34.0
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.62
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.63
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98734
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97305
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93811
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,2,N Current (Min),A,14.12
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,2,N Current (Max),A,50.38
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,2,N Current (RMS),A,28.75
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.38
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,74.5
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.5
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,48.88
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.38
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,53.5
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.25
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.63
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98279
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90143
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98898
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,1,N Current (Min),A,52.62
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,1,N Current (Max),A,29.5
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,61.5
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.5
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.75
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,26.12
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.2
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.53
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.02
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.91
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,busbar,,N Current (Min),A,35.38
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,busbar,,N Current (Max),A,106.75
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.25
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (Min),A,87.12
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (Max),A,175.75
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (Min),A,48.12
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (Max),A,102.62
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.25
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (Min),A,76.25
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (Max),A,126.62
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T13:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.81
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.94
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97696
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90713
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99017
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,4,N Current (Min),A,10.62
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,4,N Current (Max),A,32.62
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,4,N Current (RMS),A,20.62
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,19.5
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,45.38
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.38
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,25.12
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.62
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,23.38
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,43.0
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.38
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.0
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95395
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99084
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98663
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,3,N Current (Min),A,4.5
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,3,N Current (Max),A,25.88
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,3,N Current (RMS),A,13.25
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,22.88
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,32.25
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.75
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.69
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.38
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98303
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98044
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93954
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,2,N Current (Min),A,13.75
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,2,N Current (Max),A,46.12
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,2,N Current (RMS),A,24.38
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,56.25
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.38
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,61.25
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.88
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,66.5
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.38
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97757
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95114
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95587
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,1,N Current (Min),A,16.0
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,1,N Current (Max),A,10.75
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.75
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,19.75
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.38
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.33
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.03
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.8
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,busbar,,N Current (Min),A,31.25
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,busbar,,N Current (Max),A,69.5
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.75
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (Min),A,75.25
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (Max),A,126.75
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.88
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (Min),A,54.38
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (Max),A,98.62
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.88
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (Min),A,72.0
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (Max),A,123.0
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.88
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T12:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.06
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.25
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96811
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97018
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.987
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,4,N Current (Min),A,9.0
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,4,N Current (Max),A,31.0
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,4,N Current (RMS),A,15.12
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,55.12
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.88
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.88
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,50.62
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.75
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,20.62
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,34.5
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.75
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.19
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.5
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86798
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98782
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95792
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,3,N Current (Min),A,6.62
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,3,N Current (Max),A,30.62
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,3,N Current (RMS),A,14.5
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,5.12
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.25
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.75
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,20.38
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.94
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
