Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97217
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98389
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8941
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,2,N Current (Min),A,12.25
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,2,N Current (Max),A,49.25
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,2,N Current (RMS),A,23.25
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,23.0
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,56.12
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.25
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,58.88
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,62.38
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.07
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.25
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.13
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96704
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98984
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95248
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,1,N Current (Min),A,54.12
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,1,N Current (Max),A,16.88
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,65.25
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,7.62
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.38
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,25.5
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.22
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.3
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.84
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.05
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.22
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,busbar,,N Current (Min),A,31.0
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,busbar,,N Current (Max),A,73.0
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.25
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (Min),A,58.62
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (Max),A,129.12
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.25
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (Min),A,77.25
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (Max),A,129.38
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.38
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (Min),A,60.38
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (Max),A,108.88
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.88
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T12:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.94
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9361
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98734
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98383
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,4,N Current (Min),A,17.25
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,4,N Current (Max),A,42.62
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,4,N Current (RMS),A,29.12
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,11.88
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,37.12
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.75
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,31.25
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,59.12
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.88
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,20.75
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,36.0
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.62
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.81
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88049
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98929
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98981
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,3,N Current (Min),A,6.5
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,3,N Current (Max),A,22.88
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,3,N Current (RMS),A,13.5
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,8.88
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.12
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,12.75
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.88
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.88
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.0
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9899
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98132
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90817
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,2,N Current (Min),A,14.12
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,2,N Current (Max),A,58.88
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,2,N Current (RMS),A,32.75
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,69.0
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.75
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,56.62
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.62
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,45.38
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.25
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98911
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98154
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96005
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,1,N Current (Min),A,24.38
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,1,N Current (Max),A,13.75
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,31.0
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.25
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.75
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,26.38
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.38
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.8
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.84
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.94
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.72
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,busbar,,N Current (Min),A,34.25
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,busbar,,N Current (Max),A,64.88
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,45.12
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (Min),A,75.25
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (Max),A,123.62
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.62
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (Min),A,80.38
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (Max),A,131.88
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.12
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (Min),A,65.88
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (Max),A,97.88
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T12:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.81
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93112
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98801
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9856
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,4,N Current (Min),A,13.12
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,4,N Current (Max),A,41.75
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,4,N Current (RMS),A,27.62
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.25
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,48.25
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.75
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.5
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,65.38
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.62
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,40.88
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.38
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.06
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87601
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98611
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98819
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,3,N Current (Min),A,8.88
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,3,N Current (Max),A,31.0
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,3,N Current (RMS),A,14.88
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,5.62
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,35.88
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.62
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.63
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98477
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98364
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94437
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,2,N Current (Min),A,13.0
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,2,N Current (Max),A,41.25
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,2,N Current (RMS),A,27.5
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,61.88
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,61.88
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,46.75
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96008
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98862
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93094
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,1,N Current (Min),A,25.12
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,1,N Current (Max),A,15.5
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,30.38
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.12
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.88
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.23
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.23
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.3
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.91
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.73
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,busbar,,N Current (Min),A,34.25
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,busbar,,N Current (Max),A,79.25
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (Min),A,69.25
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (Max),A,120.62
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.62
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (Min),A,87.0
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (Max),A,156.75
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.12
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (Min),A,75.88
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (Max),A,100.62
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.12
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T12:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.87
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91888
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97827
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99094
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,4,N Current (Min),A,9.25
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,4,N Current (Max),A,46.88
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,4,N Current (RMS),A,24.88
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,40.12
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.62
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.75
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,43.75
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.75
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,61.88
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.88
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92071
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99084
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9946
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,3,N Current (Min),A,10.12
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,3,N Current (Max),A,29.5
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,3,N Current (RMS),A,16.25
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,8.12
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.12
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.12
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,30.75
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.38
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97488
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98468
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90426
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,2,N Current (Min),A,13.62
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,2,N Current (Max),A,41.0
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,2,N Current (RMS),A,26.25
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,55.5
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,61.12
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.12
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,48.62
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.62
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.44
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95904
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98126
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91711
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,1,N Current (Min),A,29.38
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,1,N Current (Max),A,13.25
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.5
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.5
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.12
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.12
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.27
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.67
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.48
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.81
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.77
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.41
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,busbar,,N Current (Min),A,30.12
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,busbar,,N Current (Max),A,77.62
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.12
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (Min),A,58.75
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (Max),A,103.88
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.62
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (Min),A,65.25
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (Max),A,147.0
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (Min),A,63.0
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (Max),A,129.38
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T12:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.56
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96112
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97678
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98474
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,4,N Current (Min),A,8.88
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,4,N Current (Max),A,33.38
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,4,N Current (RMS),A,16.38
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.38
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,41.5
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.88
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.38
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,50.88
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.0
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,28.38
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.62
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.69
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.81
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93796
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98932
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98282
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,3,N Current (Min),A,4.0
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,3,N Current (Max),A,25.88
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,3,N Current (RMS),A,11.88
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.75
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,8.62
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,32.62
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,13.12
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,20.88
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.38
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.0
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.69
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98395
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9892
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82361
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,2,N Current (Min),A,18.0
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,2,N Current (Max),A,55.75
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,2,N Current (RMS),A,40.25
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.25
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,65.62
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.25
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,78.38
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.38
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,44.75
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.88
