Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.19
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.81
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.19
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95343
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98337
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8967
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,1,N Current (Min),A,26.25
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,1,N Current (Max),A,13.75
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.0
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.62
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.5
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.38
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.88
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.64
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.45
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.59
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.98
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.41
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.34
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,busbar,,N Current (Min),A,35.75
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,busbar,,N Current (Max),A,97.38
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.25
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (Min),A,69.38
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (Max),A,110.38
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.38
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (Min),A,63.5
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (Max),A,157.88
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.25
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (Min),A,54.25
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (Max),A,88.5
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.38
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T12:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.75
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98679
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97226
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98526
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,4,N Current (Min),A,8.5
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,4,N Current (Max),A,18.38
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,4,N Current (RMS),A,10.88
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,24.88
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,41.12
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.25
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.25
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,35.88
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.75
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,25.0
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.12
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.81
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.31
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98236
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98694
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98843
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,3,N Current (Min),A,4.88
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,3,N Current (Max),A,36.5
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,3,N Current (RMS),A,13.12
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.88
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.38
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,45.12
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.62
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.88
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.81
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9827
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99011
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76123
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,2,N Current (Min),A,19.0
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,2,N Current (Max),A,53.5
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,2,N Current (RMS),A,36.75
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,57.75
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.75
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.25
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,60.5
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.88
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.12
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.75
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98645
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98666
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95877
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,1,N Current (Min),A,22.0
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,1,N Current (Max),A,13.0
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,25.75
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.75
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,28.62
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.38
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.62
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.45
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.36
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.81
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.94
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.19
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.09
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,busbar,,N Current (Min),A,27.5
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,busbar,,N Current (Max),A,73.38
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (Min),A,76.12
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (Max),A,113.75
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (Min),A,88.38
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (Max),A,131.62
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.12
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (Min),A,55.88
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (Max),A,117.62
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.75
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T11:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.44
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.75
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97598
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93793
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98169
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,4,N Current (Min),A,7.62
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,4,N Current (Max),A,44.62
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,4,N Current (RMS),A,15.25
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,15.38
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,42.88
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.62
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,60.62
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,12.0
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,26.88
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.62
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.75
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.81
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97461
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98947
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99222
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,3,N Current (Min),A,8.62
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,3,N Current (Max),A,36.12
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,3,N Current (RMS),A,15.12
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.75
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,36.25
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.5
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,45.5
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.62
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.62
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.06
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9791
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98425
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87228
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,2,N Current (Min),A,12.62
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,2,N Current (Max),A,43.0
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,2,N Current (RMS),A,25.0
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,25.0
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,54.88
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.25
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,52.75
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.12
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,40.88
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.38
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.69
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98285
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98834
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98184
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,1,N Current (Min),A,30.62
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,1,N Current (Max),A,18.5
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.62
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,4.75
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.0
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.12
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.38
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.78
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.62
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.17
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.34
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.95
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.08
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,busbar,,N Current (Min),A,27.12
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,busbar,,N Current (Max),A,62.25
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,35.88
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (Min),A,64.12
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (Max),A,113.0
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.62
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (Min),A,66.12
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (Max),A,117.88
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.75
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (Min),A,61.12
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (Max),A,115.12
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.25
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T11:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.0
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83127
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96509
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98233
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,4,N Current (Min),A,13.75
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,4,N Current (Max),A,45.62
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,4,N Current (RMS),A,30.75
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,22.88
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,16.5
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,58.5
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.75
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,18.75
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,29.12
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.88
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.25
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.25
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.56
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95727
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99582
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97644
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,3,N Current (Min),A,8.38
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,3,N Current (Max),A,21.38
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,3,N Current (RMS),A,14.75
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.12
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.88
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.0
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.12
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.38
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.19
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98416
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98398
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90759
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,2,N Current (Min),A,12.5
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,2,N Current (Max),A,45.5
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,2,N Current (RMS),A,28.75
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,27.75
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,62.75
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.12
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,51.0
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.62
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.75
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.88
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98065
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99188
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99161
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,1,N Current (Min),A,29.5
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,1,N Current (Max),A,20.12
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,18.75
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,5.88
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,27.88
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,41.5
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.27
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.16
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.72
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.95
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.7
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.64
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,busbar,,N Current (Min),A,31.75
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,busbar,,N Current (Max),A,62.75
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.25
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (Min),A,56.38
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (Max),A,92.62
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.12
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (Min),A,67.12
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (Max),A,138.38
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.88
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (Min),A,55.75
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (Max),A,109.88
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T11:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.0
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.81
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85702
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93207
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98383
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,4,N Current (Min),A,9.0
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,4,N Current (Max),A,26.0
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,4,N Current (RMS),A,17.88
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,28.25
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.38
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,16.5
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,35.38
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,20.25
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,27.5
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.75
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.62
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.38
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89767
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98459
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97626
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,3,N Current (Min),A,6.75
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,3,N Current (Max),A,18.38
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,3,N Current (RMS),A,11.0
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,6.5
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,9.25
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.12
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.12
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,6.06
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.88
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98697
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96329
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83484
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,2,N Current (Min),A,16.62
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,2,N Current (Max),A,54.0
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,2,N Current (RMS),A,35.88
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,33.12
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,57.88
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.12
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,45.25
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,49.0
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.88
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98163
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9884
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96347
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,1,N Current (Min),A,20.38
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,1,N Current (Max),A,11.12
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,21.38
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
