Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,6.25
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.75
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.5
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.03
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.14
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.81
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.94
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.66
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.5
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,busbar,,N Current (Min),A,29.62
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,busbar,,N Current (Max),A,60.88
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,39.75
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (Min),A,63.38
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (Max),A,95.75
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.62
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (Min),A,54.12
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (Max),A,98.38
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (Min),A,48.88
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (Max),A,95.62
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.25
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T11:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.44
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95114
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96851
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9841
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,4,N Current (Min),A,9.25
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,4,N Current (Max),A,48.25
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,4,N Current (RMS),A,21.38
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,32.75
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.75
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,16.38
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,62.0
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.88
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,56.25
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.25
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.75
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94873
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97137
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97003
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,3,N Current (Min),A,4.75
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,3,N Current (Max),A,17.88
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,3,N Current (RMS),A,9.5
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,6.88
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.75
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.62
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.25
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,5.25
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97684
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98932
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80945
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,2,N Current (Min),A,15.38
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,2,N Current (Max),A,52.75
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,2,N Current (RMS),A,33.38
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.62
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,59.25
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.12
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.5
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,65.5
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,48.25
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.06
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98691
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99057
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9729
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,1,N Current (Min),A,20.75
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,1,N Current (Max),A,13.0
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.12
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.62
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.5
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.12
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.5
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.5
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.19
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.16
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.86
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.66
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.81
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.97
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,busbar,,N Current (Min),A,30.38
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,busbar,,N Current (Max),A,90.88
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.88
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (Min),A,59.12
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (Max),A,100.62
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.62
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (Min),A,75.25
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (Max),A,153.62
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.88
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (Min),A,48.0
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (Max),A,94.88
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.25
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T11:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9667
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97476
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99777
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,4,N Current (Min),A,10.62
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,4,N Current (Max),A,65.88
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,4,N Current (RMS),A,41.62
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,11.12
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,47.88
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.75
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,15.5
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,60.88
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.12
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.5
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,90.38
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.88
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.37
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95291
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95477
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93887
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,3,N Current (Min),A,4.12
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,3,N Current (Max),A,17.5
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,3,N Current (RMS),A,6.38
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.88
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.25
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.69
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.19
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97198
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97137
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.75467
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,2,N Current (Min),A,17.5
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,2,N Current (Max),A,51.62
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,2,N Current (RMS),A,32.5
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.5
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,55.38
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.12
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,19.12
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,51.38
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.38
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,37.25
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.12
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.56
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9859
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99786
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97018
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,1,N Current (Min),A,32.75
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,1,N Current (Max),A,17.75
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.25
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.88
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,43.12
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.25
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,33.0
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.38
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.59
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.7
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.73
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.19
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.27
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.3
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,busbar,,N Current (Min),A,30.12
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,busbar,,N Current (Max),A,65.0
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,38.12
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (Min),A,70.38
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (Max),A,110.12
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.75
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (Min),A,68.25
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (Max),A,126.88
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.75
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (Min),A,74.25
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (Max),A,127.12
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T11:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.44
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.13
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96661
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98172
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98682
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,4,N Current (Min),A,10.62
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,4,N Current (Max),A,43.0
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,4,N Current (RMS),A,21.0
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.62
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,35.75
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.62
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,65.0
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.88
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.88
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,34.25
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.38
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.56
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89441
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96548
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98273
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,3,N Current (Min),A,4.75
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,3,N Current (Max),A,22.0
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,3,N Current (RMS),A,12.88
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.0
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.0
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.31
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.38
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96725
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98224
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8139
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,2,N Current (Min),A,13.25
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,2,N Current (Max),A,46.75
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,2,N Current (RMS),A,26.88
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.25
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,43.5
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.62
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,21.62
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,53.25
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.88
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.62
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,54.5
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.31
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98737
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99521
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93967
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,1,N Current (Min),A,35.75
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,1,N Current (Max),A,19.25
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.0
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.0
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.0
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.5
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.25
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.12
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,37.5
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.62
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.34
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.98
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.28
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.53
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.98
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.78
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,busbar,,N Current (Min),A,30.5
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,busbar,,N Current (Max),A,73.5
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (Min),A,66.38
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (Max),A,101.0
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.38
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (Min),A,69.12
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (Max),A,146.25
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (Min),A,60.38
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (Max),A,109.88
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.88
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T10:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.81
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93454
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99506
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9859
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,4,N Current (Min),A,14.62
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,4,N Current (Max),A,66.62
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,4,N Current (RMS),A,44.25
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,37.0
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.62
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,81.12
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,39.62
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.38
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.56
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.63
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87976
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97232
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9552
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,3,N Current (Min),A,6.38
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,3,N Current (Max),A,19.12
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,3,N Current (RMS),A,10.62
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.5
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.25
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,23.62
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,3.38
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93997
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98361
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81585
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,2,N Current (Min),A,12.38
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,2,N Current (Max),A,52.0
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,2,N Current (RMS),A,27.25
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.88
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.5
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,66.0
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.25
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,54.25
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.75
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97473
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97583
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89062
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,1,N Current (Min),A,28.75
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,1,N Current (Max),A,13.25
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,31.38
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,34.88
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.62
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,4.75
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,6.88
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.3
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.22
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.58
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.62
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.0
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.05
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
