Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,busbar,,N Current (Min),A,39.62
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,busbar,,N Current (Max),A,123.5
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,73.62
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (Min),A,47.5
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (Max),A,98.62
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.12
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (Min),A,87.75
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (Max),A,168.0
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.88
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (Min),A,50.25
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (Max),A,108.0
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.12
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T10:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.44
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93933
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97937
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9787
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,4,N Current (Min),A,9.62
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,4,N Current (Max),A,46.0
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,4,N Current (RMS),A,21.25
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,36.0
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.75
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.62
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,60.88
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.88
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,14.12
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,37.25
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.5
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.75
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90707
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94263
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97647
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,3,N Current (Min),A,4.0
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,3,N Current (Max),A,28.75
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,3,N Current (RMS),A,10.62
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.0
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,34.75
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.81
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.5
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98001
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98395
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85858
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,2,N Current (Min),A,14.62
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,2,N Current (Max),A,47.0
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,2,N Current (RMS),A,31.12
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.88
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,59.75
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.38
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,58.75
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,38.12
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.81
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.81
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9675
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9548
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9108
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,1,N Current (Min),A,29.38
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,1,N Current (Max),A,13.38
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.0
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,34.88
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,6.62
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.62
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.0
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,7.0
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.62
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.22
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.09
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.52
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.61
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.83
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.94
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,busbar,,N Current (Min),A,29.5
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,busbar,,N Current (Max),A,81.12
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (Min),A,60.38
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (Max),A,105.25
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (Min),A,67.12
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (Max),A,136.88
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.62
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (Min),A,47.75
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (Max),A,89.62
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.12
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T10:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.06
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96246
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9946
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91962
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,4,N Current (Min),A,22.12
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,4,N Current (Max),A,77.75
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,4,N Current (RMS),A,42.5
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,26.38
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.38
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,37.62
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,92.12
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.88
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.88
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.88
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.12
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97421
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93133
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93182
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,3,N Current (Min),A,3.75
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,3,N Current (Max),A,11.62
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,3,N Current (RMS),A,5.25
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.25
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,13.75
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.25
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98059
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98276
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91153
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,2,N Current (Min),A,13.75
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,2,N Current (Max),A,37.88
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,2,N Current (RMS),A,23.5
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,26.75
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,50.88
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.88
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,61.25
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.62
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.25
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,43.62
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.75
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.06
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95291
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99402
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92197
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,1,N Current (Min),A,46.75
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,1,N Current (Max),A,17.62
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,50.62
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,7.88
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,12.38
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.62
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.03
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.16
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.23
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.36
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.94
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.91
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,busbar,,N Current (Min),A,48.88
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,busbar,,N Current (Max),A,103.62
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,69.75
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (Min),A,57.62
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (Max),A,122.62
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.38
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (Min),A,101.0
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (Max),A,161.25
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.62
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (Min),A,42.0
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (Max),A,68.88
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T10:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-38.44
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9566
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99222
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92145
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,4,N Current (Min),A,12.62
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,4,N Current (Max),A,72.12
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,4,N Current (RMS),A,35.38
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,30.12
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,33.75
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,83.25
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.38
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.0
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,28.12
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.12
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.81
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.0
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97601
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94592
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97397
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,3,N Current (Min),A,4.38
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,3,N Current (Max),A,48.12
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,3,N Current (RMS),A,28.62
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,15.62
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.5
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,56.12
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.12
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,20.5
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.06
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.31
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.06
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95068
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98917
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95581
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,2,N Current (Min),A,13.88
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,2,N Current (Max),A,40.25
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,2,N Current (RMS),A,21.75
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,41.62
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.62
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,36.12
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,67.5
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.62
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,67.0
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.63
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99829
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98196
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.74481
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,1,N Current (Min),A,69.0
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,1,N Current (Max),A,48.62
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,47.88
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,73.88
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.88
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,7.12
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.5
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.62
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,8.75
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.3
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.25
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.28
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.34
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.3
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.09
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,busbar,,N Current (Min),A,33.0
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,busbar,,N Current (Max),A,128.0
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (Min),A,81.88
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (Max),A,122.75
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (Min),A,84.62
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (Max),A,189.5
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.62
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (Min),A,41.62
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (Max),A,103.75
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.88
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T10:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.56
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96149
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99329
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98584
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,4,N Current (Min),A,12.0
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,4,N Current (Max),A,43.38
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,4,N Current (RMS),A,22.25
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,53.12
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.75
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,59.25
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.62
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,29.12
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.38
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.5
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.38
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.69
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94366
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82708
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96667
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,3,N Current (Min),A,6.5
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,3,N Current (Max),A,53.0
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,3,N Current (RMS),A,12.25
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.38
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,13.75
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,55.5
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.12
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.0
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.44
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94513
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98074
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85232
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,2,N Current (Min),A,13.75
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,2,N Current (Max),A,41.5
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,2,N Current (RMS),A,20.75
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.5
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,53.88
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.62
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,50.75
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.56
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98294
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97623
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88815
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,1,N Current (Min),A,59.88
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,1,N Current (Max),A,25.25
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,63.62
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,4.38
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,19.75
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,6.88
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.62
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.72
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.83
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.05
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.3
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.33
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.53
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,busbar,,N Current (Min),A,31.0
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,busbar,,N Current (Max),A,84.25
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (Min),A,50.75
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (Max),A,119.88
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.62
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (Min),A,61.38
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (Max),A,108.25
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.75
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (Min),A,46.88
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (Max),A,102.62
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.25
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T10:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
