Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98505
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9917
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98791
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,4,N Current (Min),A,7.62
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,4,N Current (Max),A,24.88
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,4,N Current (RMS),A,15.88
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,41.38
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.62
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.25
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,47.88
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,14.88
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,38.12
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.62
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.81
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.38
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86972
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93011
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97345
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,3,N Current (Min),A,5.38
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,3,N Current (Max),A,57.0
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,3,N Current (RMS),A,25.12
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.38
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.5
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.12
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,59.62
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.12
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.0
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.5
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9451
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98306
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81103
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,2,N Current (Min),A,12.88
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,2,N Current (Max),A,34.62
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,2,N Current (RMS),A,21.25
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.12
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.75
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.25
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,47.75
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,38.0
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.13
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.19
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98856
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96094
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93722
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,1,N Current (Min),A,23.75
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,1,N Current (Max),A,15.25
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,27.5
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,6.12
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,5.25
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,7.0
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.78
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.98
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.11
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.27
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.48
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.72
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,busbar,,N Current (Min),A,29.0
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,busbar,,N Current (Max),A,57.25
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.25
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (Min),A,62.0
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (Max),A,92.5
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.38
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (Min),A,64.0
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (Max),A,115.12
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.62
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (Min),A,52.0
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (Max),A,117.12
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T09:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.93
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94385
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99231
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99277
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,4,N Current (Min),A,7.5
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,4,N Current (Max),A,45.62
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,4,N Current (RMS),A,19.25
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.12
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,35.25
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,23.38
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,60.38
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.38
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,22.62
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,34.62
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.38
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.5
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.19
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9155
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91119
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97217
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,3,N Current (Min),A,5.75
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,3,N Current (Max),A,21.62
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,3,N Current (RMS),A,10.38
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,4.0
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.5
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.12
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.5
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.81
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95984
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96814
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79712
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,2,N Current (Min),A,12.75
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,2,N Current (Max),A,39.0
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,2,N Current (RMS),A,22.88
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,44.38
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.75
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,47.38
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,43.75
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.56
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98572
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9621
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9675
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,1,N Current (Min),A,19.12
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,1,N Current (Max),A,8.12
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.62
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,6.38
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,19.62
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.0
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,7.75
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.48
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.55
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.55
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.53
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.86
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.95
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,busbar,,N Current (Min),A,27.5
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,busbar,,N Current (Max),A,68.88
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (Min),A,47.25
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (Max),A,100.75
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.88
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (Min),A,65.12
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (Max),A,113.25
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.12
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (Min),A,54.25
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (Max),A,105.25
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.62
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T09:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.25
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.06
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97278
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98584
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98499
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,4,N Current (Min),A,8.88
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,4,N Current (Max),A,37.62
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,4,N Current (RMS),A,16.25
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.0
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,31.75
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.88
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,15.25
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,48.12
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.75
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.0
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,52.5
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.56
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.68
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.19
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93494
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86032
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97012
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,3,N Current (Min),A,4.25
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,3,N Current (Max),A,29.88
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,3,N Current (RMS),A,11.88
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.0
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.62
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.75
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.38
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.25
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.75
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96139
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99225
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87765
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,2,N Current (Min),A,17.12
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,2,N Current (Max),A,68.38
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,2,N Current (RMS),A,39.88
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.75
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.75
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,90.88
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.25
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,19.0
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,57.0
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.88
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.0
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.06
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9808
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87247
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97107
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,1,N Current (Min),A,18.12
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,1,N Current (Max),A,8.75
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,22.62
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,5.38
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,25.38
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.19
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.17
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.09
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.59
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.5
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.75
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,busbar,,N Current (Min),A,32.38
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,busbar,,N Current (Max),A,94.88
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.75
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (Min),A,49.75
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (Max),A,88.0
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (Min),A,66.5
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (Max),A,159.62
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.75
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (Min),A,49.62
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (Max),A,122.88
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.38
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T09:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.63
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98279
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97659
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98251
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,4,N Current (Min),A,7.62
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,4,N Current (Max),A,17.38
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,4,N Current (RMS),A,11.62
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,22.38
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,32.88
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,15.62
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.88
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.38
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,13.38
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,27.88
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.38
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.44
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.38
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95779
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93725
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98486
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,3,N Current (Min),A,5.38
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,3,N Current (Max),A,60.75
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,3,N Current (RMS),A,30.38
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,3.25
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.38
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.38
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,65.38
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.25
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.62
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98218
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98053
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85919
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,2,N Current (Min),A,14.12
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,2,N Current (Max),A,47.12
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,2,N Current (RMS),A,27.62
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.88
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.38
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,23.25
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,75.5
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.62
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.12
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,41.0
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.5
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97528
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82431
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97842
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,1,N Current (Min),A,26.25
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,1,N Current (Max),A,13.5
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.25
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,32.38
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.62
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.58
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.48
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.19
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.38
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.84
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.81
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,busbar,,N Current (Min),A,29.5
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,busbar,,N Current (Max),A,70.38
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.62
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (Min),A,65.25
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (Max),A,100.62
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.88
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (Min),A,48.12
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (Max),A,124.88
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.25
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (Min),A,69.38
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (Max),A,130.75
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.25
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T09:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.94
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.56
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.81
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97931
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98895
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97263
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,4,N Current (Min),A,7.88
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,4,N Current (Max),A,43.5
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,4,N Current (RMS),A,20.5
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,14.12
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,63.75
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,55.62
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.38
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,33.88
