Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.25
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.44
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95657
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.961
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97922
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,3,N Current (Min),A,5.0
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,3,N Current (Max),A,46.5
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,3,N Current (RMS),A,14.5
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.5
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,4.38
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,51.12
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.56
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96844
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97687
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8775
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,2,N Current (Min),A,13.5
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,2,N Current (Max),A,44.38
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,2,N Current (RMS),A,24.62
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,55.12
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.88
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,65.0
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.5
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,51.12
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.75
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.13
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96658
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8927
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95029
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,1,N Current (Min),A,15.88
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,1,N Current (Max),A,9.88
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.62
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.62
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.0
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.75
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,16.12
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.2
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.41
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.3
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.42
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.11
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,busbar,,N Current (Min),A,29.25
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,busbar,,N Current (Max),A,93.0
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.88
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (Min),A,58.62
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (Max),A,125.12
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.88
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (Min),A,57.5
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (Max),A,109.12
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.88
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (Min),A,48.5
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (Max),A,114.25
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.38
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T09:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.06
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99631
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97147
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97656
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,4,N Current (Min),A,26.75
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,4,N Current (Max),A,51.88
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,4,N Current (RMS),A,38.38
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,51.12
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,73.12
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.25
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.5
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,49.12
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.25
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,18.0
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,48.88
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.12
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.56
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94586
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95935
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98734
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,3,N Current (Min),A,4.38
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,3,N Current (Max),A,27.5
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,3,N Current (RMS),A,10.12
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,3.38
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,18.62
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.88
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.62
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.75
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.25
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.25
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.69
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.13
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98132
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98401
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.867
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,2,N Current (Min),A,14.75
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,2,N Current (Max),A,51.12
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,2,N Current (RMS),A,28.62
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.5
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,47.5
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.25
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.38
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,73.25
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.12
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,38.62
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.31
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.06
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97076
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88769
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90048
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,1,N Current (Min),A,19.25
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,1,N Current (Max),A,9.38
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.5
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.62
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,11.88
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,10.38
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.48
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.44
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.56
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.41
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.34
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,busbar,,N Current (Min),A,35.5
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,busbar,,N Current (Max),A,90.75
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,63.25
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (Min),A,94.5
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (Max),A,142.5
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.25
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (Min),A,62.25
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (Max),A,117.5
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.25
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (Min),A,50.5
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (Max),A,107.5
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.88
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T09:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.38
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97977
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98303
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98862
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,4,N Current (Min),A,9.62
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,4,N Current (Max),A,46.62
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,4,N Current (RMS),A,25.25
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,14.25
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,72.75
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.62
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.88
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,51.75
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.12
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.88
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,57.75
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.12
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.19
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.69
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96472
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95163
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97974
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,3,N Current (Min),A,4.0
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,3,N Current (Max),A,17.0
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,3,N Current (RMS),A,8.12
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.75
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.75
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.25
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.88
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,9.12
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.75
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.69
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.75
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95767
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.983
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88266
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,2,N Current (Min),A,12.88
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,2,N Current (Max),A,40.25
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,2,N Current (RMS),A,22.25
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.12
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,30.12
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,55.75
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.25
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,37.75
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.38
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.5
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97998
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82376
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86734
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,1,N Current (Min),A,23.25
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,1,N Current (Max),A,10.5
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.0
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.75
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,14.75
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,4.0
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.75
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.58
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.03
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.2
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.95
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.19
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.67
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,busbar,,N Current (Min),A,29.25
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,busbar,,N Current (Max),A,66.62
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.38
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (Min),A,56.25
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (Max),A,122.38
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (Min),A,59.5
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (Max),A,122.88
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (Min),A,48.38
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (Max),A,116.5
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T08:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.5
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95312
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99182
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97504
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,4,N Current (Min),A,15.88
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,4,N Current (Max),A,49.25
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,4,N Current (RMS),A,27.25
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,37.38
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.75
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.12
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,63.0
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.62
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,29.0
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.25
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9465
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95709
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98373
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,3,N Current (Min),A,5.88
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,3,N Current (Max),A,27.75
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,3,N Current (RMS),A,11.5
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,22.75
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.38
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.0
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.62
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.75
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,33.62
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.88
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.56
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.38
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95706
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98813
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89343
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,2,N Current (Min),A,15.0
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,2,N Current (Max),A,50.12
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,2,N Current (RMS),A,25.5
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.5
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,37.75
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,67.25
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.62
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,38.0
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.12
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.31
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96439
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88992
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80768
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,1,N Current (Min),A,17.25
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,1,N Current (Max),A,8.62
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.88
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.75
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,21.25
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.88
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,6.25
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.31
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.59
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.38
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.89
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.56
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.91
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,busbar,,N Current (Min),A,34.88
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,busbar,,N Current (Max),A,83.38
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.88
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (Min),A,42.12
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (Max),A,88.38
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (Min),A,75.62
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (Max),A,131.62
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.88
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (Min),A,48.25
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (Max),A,86.12
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.25
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T08:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.87
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.94
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96716
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95526
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97156
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,4,N Current (Min),A,9.12
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,4,N Current (Max),A,19.25
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,4,N Current (RMS),A,12.38
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.12
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,36.38
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.88
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,13.25
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.88
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.75
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,30.0
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.25
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.69
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.63
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.75
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9201
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84039
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98935
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,3,N Current (Min),A,5.38
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,3,N Current (Max),A,25.88
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,3,N Current (RMS),A,15.38
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,3.62
