Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,7.0
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.5
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,29.12
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.12
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.13
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.87
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95404
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98672
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91788
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,2,N Current (Min),A,12.25
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,2,N Current (Max),A,50.12
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,2,N Current (RMS),A,23.12
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.88
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.0
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,75.62
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,53.0
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.56
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.31
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95358
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94974
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83511
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,1,N Current (Min),A,18.0
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,1,N Current (Max),A,8.25
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.5
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,23.62
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.25
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,4.12
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.25
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.75
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.69
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.73
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.95
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.66
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.77
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.16
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,busbar,,N Current (Min),A,28.12
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,busbar,,N Current (Max),A,71.12
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (Min),A,45.62
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (Max),A,82.0
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.62
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (Min),A,49.5
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (Max),A,119.75
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.88
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (Min),A,47.5
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (Max),A,111.12
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.88
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T08:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.81
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.94
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96298
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97559
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98273
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,4,N Current (Min),A,9.5
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,4,N Current (Max),A,51.25
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,4,N Current (RMS),A,25.0
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,54.88
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.38
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,12.5
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,66.5
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,16.38
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,58.25
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.94
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.31
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78512
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83273
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97787
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,3,N Current (Min),A,6.0
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,3,N Current (Max),A,20.5
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,3,N Current (RMS),A,8.25
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,8.5
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.25
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.62
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.44
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.38
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96414
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97137
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88827
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,2,N Current (Min),A,12.75
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,2,N Current (Max),A,32.0
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,2,N Current (RMS),A,18.25
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,38.62
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.5
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,49.38
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,50.75
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.75
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.5
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.87
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96643
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80862
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79834
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,1,N Current (Min),A,18.0
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,1,N Current (Max),A,7.5
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.62
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,11.0
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.62
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,5.0
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.62
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.25
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,busbar,,N Current (Min),A,28.62
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,busbar,,N Current (Max),A,61.62
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (Min),A,43.38
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (Max),A,107.38
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (Min),A,42.38
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (Max),A,109.62
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.62
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (Min),A,51.25
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (Max),A,95.5
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.38
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T08:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.88
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95087
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97888
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98791
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,4,N Current (Min),A,9.25
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,4,N Current (Max),A,53.0
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,4,N Current (RMS),A,27.12
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.88
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,33.5
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.62
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,67.12
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.25
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,31.25
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.62
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.06
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.93
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79095
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89474
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98627
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,3,N Current (Min),A,5.38
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,3,N Current (Max),A,31.62
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,3,N Current (RMS),A,16.25
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.75
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,12.62
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.38
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,33.12
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.38
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.75
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.0
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.12
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96985
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96728
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85812
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,2,N Current (Min),A,13.0
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,2,N Current (Max),A,39.0
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,2,N Current (RMS),A,23.12
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,46.88
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,44.88
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.25
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,36.0
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.5
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.5
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99173
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96933
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82223
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,1,N Current (Min),A,21.25
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,1,N Current (Max),A,8.25
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,17.88
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.62
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.12
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,8.38
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.61
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.08
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.97
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.2
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.97
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,busbar,,N Current (Min),A,28.12
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,busbar,,N Current (Max),A,98.25
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,41.38
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (Min),A,45.88
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (Max),A,80.38
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.25
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (Min),A,50.88
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (Max),A,115.5
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.25
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (Min),A,45.5
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (Max),A,89.25
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.25
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T08:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.12
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.94
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93906
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95218
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98221
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,4,N Current (Min),A,8.62
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,4,N Current (Max),A,21.62
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,4,N Current (RMS),A,12.62
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,27.25
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.38
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.25
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.25
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,16.5
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,34.75
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.38
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.56
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.06
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.06
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83761
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92755
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96237
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,3,N Current (Min),A,3.5
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,3,N Current (Max),A,21.25
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,3,N Current (RMS),A,6.12
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,3.38
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,6.5
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.5
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.19
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.06
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93686
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9776
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80511
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,2,N Current (Min),A,11.88
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,2,N Current (Max),A,33.88
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,2,N Current (RMS),A,17.38
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.0
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.38
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.88
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,47.38
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.88
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.62
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.06
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99487
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99295
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85333
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,1,N Current (Min),A,21.12
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,1,N Current (Max),A,13.62
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.38
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.0
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.0
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,4.62
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.69
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.34
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.52
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.16
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,busbar,,N Current (Min),A,26.75
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,busbar,,N Current (Max),A,54.25
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,32.25
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (Min),A,43.0
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (Max),A,82.12
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.88
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (Min),A,53.25
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (Max),A,90.12
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.88
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (Min),A,43.75
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (Max),A,71.38
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T08:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.06
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94321
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93732
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98029
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,4,N Current (Min),A,8.0
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,4,N Current (Max),A,17.88
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,4,N Current (RMS),A,10.62
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.12
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,32.0
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.62
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,25.25
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.12
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,16.25
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,26.5
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.12
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.31
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.94
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89136
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96088
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98712
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,3,N Current (Min),A,3.75
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,3,N Current (Max),A,17.75
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,3,N Current (RMS),A,9.25
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.57
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-35.94
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95257
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97357
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79303
