Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,2,N Current (Min),A,12.75
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,2,N Current (Max),A,35.12
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,2,N Current (RMS),A,19.62
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.25
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.25
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.88
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.0
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,46.12
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,27.62
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.62
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.31
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98556
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96698
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8963
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,1,N Current (Min),A,13.12
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,1,N Current (Max),A,8.12
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,15.0
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,4.75
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,19.12
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.75
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,5.25
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.58
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.72
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.0
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.3
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.81
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.09
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,busbar,,N Current (Min),A,26.88
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,busbar,,N Current (Max),A,43.62
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,30.62
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (Min),A,47.38
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (Max),A,72.0
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (Min),A,47.25
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (Max),A,77.5
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (Min),A,45.88
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (Max),A,64.0
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T07:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.69
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.25
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96576
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93423
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98083
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,4,N Current (Min),A,8.62
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,4,N Current (Max),A,18.25
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,4,N Current (RMS),A,12.25
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,23.0
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.75
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,14.0
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.0
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.12
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,28.5
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.75
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.56
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87195
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92902
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98251
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,3,N Current (Min),A,5.12
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,3,N Current (Max),A,15.75
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,3,N Current (RMS),A,8.12
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,3.12
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,4.75
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.38
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.25
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.69
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.06
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.0
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9266
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97647
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91281
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,2,N Current (Min),A,12.25
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,2,N Current (Max),A,36.62
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,2,N Current (RMS),A,19.25
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.75
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,46.75
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,61.0
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.19
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98242
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94876
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89624
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,1,N Current (Min),A,33.12
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,1,N Current (Max),A,13.38
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,15.62
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.88
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,4.25
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.88
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.12
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.38
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.12
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.03
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.94
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.56
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.78
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,busbar,,N Current (Min),A,26.5
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,busbar,,N Current (Max),A,56.12
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (Min),A,45.38
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (Max),A,57.62
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.62
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (Min),A,44.88
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (Max),A,102.75
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.25
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (Min),A,50.88
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (Max),A,96.0
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.62
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T07:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.25
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.87
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.944
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94656
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97675
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,4,N Current (Min),A,8.5
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,4,N Current (Max),A,19.75
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,4,N Current (RMS),A,13.25
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,22.88
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.88
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,14.75
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,31.75
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.62
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,15.62
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,31.0
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.12
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.75
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.88
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92618
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89938
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97751
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,3,N Current (Min),A,4.25
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,3,N Current (Max),A,21.88
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,3,N Current (RMS),A,7.5
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,8.5
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.38
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.0
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.19
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95084
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97794
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85812
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,2,N Current (Min),A,12.12
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,2,N Current (Max),A,34.75
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,2,N Current (RMS),A,20.5
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.38
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,43.12
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.38
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,41.25
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,18.62
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.62
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.44
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.94
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97311
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95056
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8887
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,1,N Current (Min),A,34.0
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,1,N Current (Max),A,20.12
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,4.12
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,39.25
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.25
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,10.12
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.5
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.88
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.73
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.88
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,busbar,,N Current (Min),A,26.38
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,busbar,,N Current (Max),A,56.62
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,34.62
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (Min),A,44.62
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (Max),A,70.25
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.25
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (Min),A,46.0
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (Max),A,102.62
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.12
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (Min),A,44.25
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (Max),A,77.0
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T07:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.37
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.25
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96759
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92377
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96909
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,4,N Current (Min),A,8.62
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,4,N Current (Max),A,25.5
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,4,N Current (RMS),A,11.62
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.12
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,40.88
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,14.25
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,25.5
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.38
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,15.5
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,21.0
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.38
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.12
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.19
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97736
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84817
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98483
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,3,N Current (Min),A,4.0
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,3,N Current (Max),A,20.38
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,3,N Current (RMS),A,10.0
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.12
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.81
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.69
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95431
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9805
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88589
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,2,N Current (Min),A,12.0
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,2,N Current (Max),A,31.62
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,2,N Current (RMS),A,16.38
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,18.88
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.0
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.62
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,56.25
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,43.38
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.25
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.37
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.56
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.952
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91803
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87903
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,1,N Current (Min),A,18.88
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,1,N Current (Max),A,8.25
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,10.0
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.88
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,5.75
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.5
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.06
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.2
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.61
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.12
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.34
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,busbar,,N Current (Min),A,25.5
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,busbar,,N Current (Max),A,57.12
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (Min),A,44.25
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (Max),A,74.88
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.38
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (Min),A,46.75
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (Max),A,76.75
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.38
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (Min),A,44.5
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (Max),A,84.75
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.62
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T07:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.63
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.06
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.69
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96472
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90686
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97061
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,4,N Current (Min),A,8.88
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,4,N Current (Max),A,19.38
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,4,N Current (RMS),A,11.38
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,26.25
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.12
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,13.5
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,25.88
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.25
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,14.62
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,28.5
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.5
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.69
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.0
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97116
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77679
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97156
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,3,N Current (Min),A,4.12
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,3,N Current (Max),A,18.88
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,3,N Current (RMS),A,8.12
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,3.0
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.62
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,19.25
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.62
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.25
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.75
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95883
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98416
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79162
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,2,N Current (Min),A,12.12
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,2,N Current (Max),A,45.5
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,2,N Current (RMS),A,24.62
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.75
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.88
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,55.75
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,30.88
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.94
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.56
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
