Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.0
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95166
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83914
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83441
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,1,N Current (Min),A,13.0
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,1,N Current (Max),A,6.38
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.0
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.38
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,12.25
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,8.38
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.67
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.2
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.56
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.27
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.28
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,busbar,,N Current (Min),A,26.62
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,busbar,,N Current (Max),A,71.38
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,32.25
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (Min),A,47.38
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (Max),A,82.88
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.25
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (Min),A,42.12
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (Max),A,76.12
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.38
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (Min),A,38.75
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (Max),A,66.25
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.62
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T07:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.75
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.25
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93933
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9169
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97873
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,4,N Current (Min),A,8.38
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,4,N Current (Max),A,20.88
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,4,N Current (RMS),A,10.5
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.0
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,20.62
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.75
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,12.12
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.75
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.75
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,15.25
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.12
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.38
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.06
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88116
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95795
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98318
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,3,N Current (Min),A,4.12
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,3,N Current (Max),A,18.0
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,3,N Current (RMS),A,8.25
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.5
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,12.12
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.12
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.0
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.37
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.94
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94305
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9628
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80343
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,2,N Current (Min),A,11.75
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,2,N Current (Max),A,35.25
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,2,N Current (RMS),A,17.88
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.38
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,45.75
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.62
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,42.0
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.0
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.06
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.88
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96912
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93539
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90552
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,1,N Current (Min),A,15.38
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,1,N Current (Max),A,7.5
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.75
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,19.88
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.75
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,10.75
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.89
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.7
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.27
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.45
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.94
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,busbar,,N Current (Min),A,25.12
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,busbar,,N Current (Max),A,44.12
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,28.75
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (Min),A,41.88
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (Max),A,73.0
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.88
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (Min),A,40.62
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (Max),A,78.0
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (Min),A,42.5
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (Max),A,69.25
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.88
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T07:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.25
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.56
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93359
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90643
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98245
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,4,N Current (Min),A,8.62
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,4,N Current (Max),A,18.88
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,4,N Current (RMS),A,11.62
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.0
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,26.25
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.12
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,12.38
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.38
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,15.38
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,28.0
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.25
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80606
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96063
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9751
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,3,N Current (Min),A,3.5
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,3,N Current (Max),A,12.75
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,3,N Current (RMS),A,5.75
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,3.5
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.38
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,9.5
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.12
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.63
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.94
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94888
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95612
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83151
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,2,N Current (Min),A,11.62
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,2,N Current (Max),A,29.38
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,2,N Current (RMS),A,17.38
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.0
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.88
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.25
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.5
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,53.38
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.94
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.69
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96716
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96973
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.69873
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,1,N Current (Min),A,18.38
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,1,N Current (Max),A,8.38
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.12
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,7.38
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.62
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,11.0
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.22
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.97
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.92
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,busbar,,N Current (Min),A,25.0
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,busbar,,N Current (Max),A,38.5
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (Min),A,45.12
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (Max),A,69.88
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.25
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (Min),A,40.62
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (Max),A,63.38
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.88
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (Min),A,42.12
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (Max),A,85.25
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T06:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.5
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.69
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90991
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94604
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97647
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,4,N Current (Min),A,8.38
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,4,N Current (Max),A,23.5
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,4,N Current (RMS),A,12.25
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,22.0
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.25
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,12.25
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,29.62
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,14.75
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,32.12
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.38
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.5
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84448
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89422
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97824
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,3,N Current (Min),A,3.75
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,3,N Current (Max),A,20.0
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,3,N Current (RMS),A,8.12
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,3.62
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,12.0
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.88
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.06
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.5
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90997
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9306
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76544
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,2,N Current (Min),A,11.62
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,2,N Current (Max),A,24.75
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,2,N Current (RMS),A,14.62
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.12
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.75
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.75
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,31.0
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.38
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.06
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-47.44
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97778
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75552
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.62759
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,1,N Current (Min),A,12.12
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,1,N Current (Max),A,8.25
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,10.25
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,3.88
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.97
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.78
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.34
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.47
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.89
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,busbar,,N Current (Min),A,24.38
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,busbar,,N Current (Max),A,42.0
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (Min),A,39.62
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (Max),A,53.38
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.62
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (Min),A,36.0
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (Max),A,67.75
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (Min),A,40.38
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (Max),A,75.88
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.25
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T06:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.63
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.63
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89087
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88998
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93637
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,4,N Current (Min),A,8.0
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,4,N Current (Max),A,18.75
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,4,N Current (RMS),A,10.25
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.12
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.38
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.5
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.88
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.87
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84829
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96475
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96826
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,3,N Current (Min),A,3.62
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,3,N Current (Max),A,22.62
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,3,N Current (RMS),A,8.75
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,11.5
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.12
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.0
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.5
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.56
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.13
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92593
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9556
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73928
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,2,N Current (Min),A,11.5
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,2,N Current (Max),A,35.88
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,2,N Current (RMS),A,21.25
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.25
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,33.25
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,58.5
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.12
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.38
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.12
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.37
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.5
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94199
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.67974
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.6509
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,1,N Current (Min),A,13.5
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,1,N Current (Max),A,6.88
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,6.75
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.88
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,9.62
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,7.75
