Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.12
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.94
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.83
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.88
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.69
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.64
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,busbar,,N Current (Min),A,24.62
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,busbar,,N Current (Max),A,54.62
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (Min),A,38.25
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (Max),A,62.62
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (Min),A,35.38
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (Max),A,91.25
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.88
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (Min),A,39.12
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (Max),A,63.12
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.62
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T06:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.88
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.25
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.37
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9187
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88656
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92667
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,4,N Current (Min),A,7.62
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,4,N Current (Max),A,18.75
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,4,N Current (RMS),A,11.0
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,28.75
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,23.62
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,7.5
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,21.38
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.62
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.19
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.56
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.19
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78393
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90793
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96469
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,3,N Current (Min),A,3.88
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,3,N Current (Max),A,12.75
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,3,N Current (RMS),A,5.25
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.0
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,7.38
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.63
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-36.13
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94174
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97806
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76202
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,2,N Current (Min),A,11.75
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,2,N Current (Max),A,58.0
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,2,N Current (RMS),A,32.12
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.62
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.62
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,74.0
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.88
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.0
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.25
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-43.56
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-50.75
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93237
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.74704
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.57769
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,1,N Current (Min),A,10.88
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,1,N Current (Max),A,7.25
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,8.88
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.25
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,11.88
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,4.0
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.16
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.11
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.34
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.08
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.75
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,busbar,,N Current (Min),A,24.88
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,busbar,,N Current (Max),A,62.5
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (Min),A,37.62
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (Max),A,56.38
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.62
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (Min),A,34.25
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (Max),A,91.12
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.25
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (Min),A,33.5
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (Max),A,62.38
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T06:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.56
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.12
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88952
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86487
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90509
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,4,N Current (Min),A,7.62
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,4,N Current (Max),A,14.5
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,4,N Current (RMS),A,9.62
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,20.75
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.38
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.38
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.62
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.25
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.38
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.06
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.5
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81823
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90463
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97098
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,3,N Current (Min),A,3.5
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,3,N Current (Max),A,18.88
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,3,N Current (RMS),A,9.62
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.38
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,4.12
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.38
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.75
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.63
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-25.25
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92883
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92972
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79696
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,2,N Current (Min),A,11.12
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,2,N Current (Max),A,24.25
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,2,N Current (RMS),A,15.12
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,29.75
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,31.12
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.88
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.5
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.63
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.0
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-55.0
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95624
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87097
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.58755
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,1,N Current (Min),A,9.5
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,1,N Current (Max),A,7.38
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,9.62
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.38
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,8.75
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,4.62
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.25
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.86
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.33
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,busbar,,N Current (Min),A,24.12
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,busbar,,N Current (Max),A,42.12
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,27.75
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (Min),A,38.75
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (Max),A,52.25
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.12
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (Min),A,31.75
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (Max),A,48.75
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (Min),A,32.75
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (Max),A,61.88
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.12
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T06:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.38
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.06
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.44
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93866
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81912
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84036
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,4,N Current (Min),A,7.25
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,4,N Current (Max),A,12.88
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,4,N Current (RMS),A,8.0
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,20.5
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.38
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,17.25
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.5
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.38
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.81
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.5
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91412
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91116
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95908
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,3,N Current (Min),A,3.12
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,3,N Current (Max),A,20.25
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,3,N Current (RMS),A,6.0
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,8.5
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.62
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.25
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.19
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93793
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94888
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7666
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,2,N Current (Min),A,10.88
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,2,N Current (Max),A,26.0
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,2,N Current (RMS),A,16.5
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.12
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.38
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.75
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,40.0
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.25
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.12
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-46.69
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97366
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8771
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7037
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,1,N Current (Min),A,14.5
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,1,N Current (Max),A,7.38
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.5
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.62
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,4.0
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.28
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.02
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,busbar,,N Current (Min),A,24.0
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,busbar,,N Current (Max),A,37.75
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,29.12
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (Min),A,43.12
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (Max),A,57.12
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.88
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (Min),A,31.38
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (Max),A,58.0
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (Min),A,32.0
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (Max),A,51.25
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.38
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T06:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.5
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.06
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.75
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92212
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89203
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87686
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,4,N Current (Min),A,6.88
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,4,N Current (Max),A,18.5
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,4,N Current (RMS),A,9.12
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,10.75
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,20.75
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.75
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,23.62
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.25
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,7.62
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.0
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.44
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92682
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95651
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9819
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,3,N Current (Min),A,3.12
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,3,N Current (Max),A,17.38
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,3,N Current (RMS),A,8.0
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,7.62
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.88
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.62
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.88
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.63
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.69
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-39.81
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95975
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98331
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81744
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,2,N Current (Min),A,10.5
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,2,N Current (Max),A,31.88
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,2,N Current (RMS),A,20.12
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,31.75
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.12
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.5
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,50.5
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,36.62
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.38
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.25
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.0
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-40.75
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97916
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85684
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81488
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,1,N Current (Min),A,12.5
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,1,N Current (Max),A,6.88
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.75
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.75
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,10.75
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,3.88
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.81
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.8
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,busbar,,N Current (Min),A,22.88
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,busbar,,N Current (Max),A,44.75
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.25
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (Min),A,44.5
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (Max),A,57.88
