Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.88
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (Min),A,39.0
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (Max),A,68.75
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (Min),A,31.88
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (Max),A,65.25
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.62
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T05:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.25
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.81
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.18
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93338
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94766
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91693
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,4,N Current (Min),A,8.62
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,4,N Current (Max),A,16.5
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,4,N Current (RMS),A,10.5
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.88
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,16.38
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,23.75
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.12
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,6.75
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,12.0
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.62
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.44
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.06
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91693
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96304
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97269
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,3,N Current (Min),A,2.5
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,3,N Current (Max),A,18.25
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,3,N Current (RMS),A,5.75
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.25
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,3.38
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,9.75
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.13
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.25
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-30.0
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95355
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95605
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.77145
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,2,N Current (Min),A,12.75
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,2,N Current (Max),A,37.12
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,2,N Current (RMS),A,19.12
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,18.25
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.62
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.88
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.25
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.0
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.69
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.69
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.75
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97128
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73214
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8547
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,1,N Current (Min),A,11.12
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,1,N Current (Max),A,6.38
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.25
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,9.0
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,10.25
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.44
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.11
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,busbar,,N Current (Min),A,22.12
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,busbar,,N Current (Max),A,43.75
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (Min),A,38.62
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (Max),A,62.12
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.25
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (Min),A,37.38
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (Max),A,55.38
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.75
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (Min),A,31.62
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (Max),A,49.12
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.25
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T05:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.88
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.37
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.06
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88205
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95331
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90344
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,4,N Current (Min),A,7.12
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,4,N Current (Max),A,22.38
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,4,N Current (RMS),A,11.62
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.62
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.25
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,27.75
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.62
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,6.88
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,12.5
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.62
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.94
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93393
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96399
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97253
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,3,N Current (Min),A,2.5
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,3,N Current (Max),A,15.5
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,3,N Current (RMS),A,5.12
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.12
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,13.38
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.88
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.12
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.62
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.94
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92087
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95453
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79336
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,2,N Current (Min),A,10.62
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,2,N Current (Max),A,20.0
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,2,N Current (RMS),A,13.62
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.12
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.88
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,28.88
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.5
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.88
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94601
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.68908
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86871
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,1,N Current (Min),A,14.25
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,1,N Current (Max),A,5.62
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.25
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,9.88
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.25
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,4.12
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.56
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.48
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.09
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,busbar,,N Current (Min),A,21.5
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,busbar,,N Current (Max),A,33.75
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,24.38
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (Min),A,37.12
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (Max),A,47.75
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.75
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (Min),A,32.88
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (Max),A,52.88
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (Min),A,31.5
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (Max),A,50.5
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T05:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.19
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.06
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.12
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91727
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91516
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88363
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,4,N Current (Min),A,6.75
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,4,N Current (Max),A,17.12
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,4,N Current (RMS),A,9.12
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,21.0
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.62
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.75
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.12
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.12
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,25.12
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.12
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.25
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96063
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97717
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96542
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,3,N Current (Min),A,2.38
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,3,N Current (Max),A,12.12
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,3,N Current (RMS),A,6.62
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,4.12
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.75
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.38
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.88
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.69
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.56
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.69
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95129
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94772
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.76904
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,2,N Current (Min),A,10.88
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,2,N Current (Max),A,24.12
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,2,N Current (RMS),A,15.25
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.75
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,31.38
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.88
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.62
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,28.0
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.88
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.57
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.56
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94952
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76083
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88687
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,1,N Current (Min),A,10.12
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,1,N Current (Max),A,6.12
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.88
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,9.5
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.62
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,10.12
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.62
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.08
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.31
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,busbar,,N Current (Min),A,20.38
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,busbar,,N Current (Max),A,39.88
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.12
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (Min),A,37.38
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (Max),A,58.0
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.12
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (Min),A,32.75
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (Max),A,52.38
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.25
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (Min),A,30.5
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (Max),A,60.62
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.38
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T05:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.44
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.31
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-33.44
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92288
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90814
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81622
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,4,N Current (Min),A,7.12
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,4,N Current (Max),A,17.0
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,4,N Current (RMS),A,8.12
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,19.38
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.62
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.88
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,7.25
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.25
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.56
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.88
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90338
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88565
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92502
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,3,N Current (Min),A,2.25
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,3,N Current (Max),A,10.75
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,3,N Current (RMS),A,3.75
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,6.5
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.25
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.62
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,11.62
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.75
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.63
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-40.0
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93579
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92737
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.73486
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,2,N Current (Min),A,10.25
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,2,N Current (Max),A,33.25
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,2,N Current (RMS),A,15.88
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,41.12
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.25
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.0
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,30.38
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.88
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.38
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.06
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-52.44
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.82
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9613
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.63952
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77536
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,1,N Current (Min),A,14.5
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,1,N Current (Max),A,7.0
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,16.12
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,6.5
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,8.0
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.19
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.36
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,busbar,,N Current (Min),A,23.25
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,busbar,,N Current (Max),A,44.88
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.62
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (Min),A,38.25
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (Max),A,63.38
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (Min),A,31.25
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (Max),A,45.12
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.12
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (Min),A,29.5
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (Max),A,41.75
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.38
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T05:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.44
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.62
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.62
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91202
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91156
