Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80618
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,4,N Current (Min),A,7.5
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,4,N Current (Max),A,17.38
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,4,N Current (RMS),A,8.5
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,20.0
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.38
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,11.12
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.12
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,12.38
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.69
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-43.12
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.56
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8342
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.71911
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97122
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,3,N Current (Min),A,4.0
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,3,N Current (Max),A,20.5
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,3,N Current (RMS),A,9.5
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.25
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.25
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,2.62
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,8.0
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.25
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-38.87
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94635
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92602
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78659
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,2,N Current (Min),A,10.75
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,2,N Current (Max),A,23.88
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,2,N Current (RMS),A,15.62
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,18.62
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,30.0
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.5
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.75
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.94
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.37
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.94
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93918
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75058
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77218
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,1,N Current (Min),A,13.0
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,1,N Current (Max),A,6.12
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,13.25
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,10.12
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.5
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.48
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.55
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,busbar,,N Current (Min),A,22.38
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,busbar,,N Current (Max),A,59.12
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.75
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (Min),A,39.38
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (Max),A,58.88
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.88
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (Min),A,31.5
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (Max),A,45.62
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.88
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (Min),A,26.88
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (Max),A,51.5
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.62
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T05:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.5
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.69
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.31
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92102
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8967
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79821
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,4,N Current (Min),A,6.88
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,4,N Current (Max),A,13.38
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,4,N Current (RMS),A,7.88
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,18.12
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.38
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,11.0
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.5
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,11.0
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.25
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.37
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-46.31
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.69
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80203
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7998
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96133
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,3,N Current (Min),A,4.25
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,3,N Current (Max),A,14.38
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,3,N Current (RMS),A,6.0
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,1.75
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,2.5
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.25
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,12.12
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.25
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.5
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.13
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.75
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90372
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94324
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80865
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,2,N Current (Min),A,9.62
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,2,N Current (Max),A,24.75
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,2,N Current (RMS),A,12.25
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,26.25
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.88
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.75
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,32.0
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.12
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.94
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.5
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-42.12
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9509
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88119
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.70034
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,1,N Current (Min),A,12.88
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,1,N Current (Max),A,6.75
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.12
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,11.5
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,8.0
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.98
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.34
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,busbar,,N Current (Min),A,21.0
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,busbar,,N Current (Max),A,34.25
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,23.75
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (Min),A,35.12
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (Max),A,49.25
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (Min),A,32.25
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (Max),A,51.62
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.12
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (Min),A,29.5
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (Max),A,51.12
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T04:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.44
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.88
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.44
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92963
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89175
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86014
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,4,N Current (Min),A,6.38
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,4,N Current (Max),A,12.25
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,4,N Current (RMS),A,7.62
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.38
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.62
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.5
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.62
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.5
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.44
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.88
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85367
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81329
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98093
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,3,N Current (Min),A,3.38
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,3,N Current (Max),A,16.88
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,3,N Current (RMS),A,8.5
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,1.62
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,7.62
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.38
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,2.75
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,8.38
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,18.5
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.75
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.0
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.12
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92667
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95453
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85126
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,2,N Current (Min),A,9.62
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,2,N Current (Max),A,24.88
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,2,N Current (RMS),A,14.0
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,16.0
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.88
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.5
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.75
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.88
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.44
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-27.82
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-41.0
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93869
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.68981
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.71243
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,1,N Current (Min),A,14.62
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,1,N Current (Max),A,6.38
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,11.5
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.25
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,3.75
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.59
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.38
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,busbar,,N Current (Min),A,20.38
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,busbar,,N Current (Max),A,34.25
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (Min),A,36.38
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (Max),A,51.88
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.62
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (Min),A,32.25
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (Max),A,46.5
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (Min),A,30.75
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (Max),A,60.88
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.12
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T04:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.12
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.88
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.88
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90597
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87979
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87457
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,4,N Current (Min),A,6.5
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,4,N Current (Max),A,21.25
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,4,N Current (RMS),A,7.62
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.38
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.25
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.25
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,14.5
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.25
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-39.57
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.69
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.71734
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9664
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95941
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,3,N Current (Min),A,2.88
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,3,N Current (Max),A,26.0
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,3,N Current (RMS),A,6.12
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,7.12
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.12
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.0
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.0
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-41.69
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91321
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94922
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79644
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,2,N Current (Min),A,9.25
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,2,N Current (Max),A,24.75
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,2,N Current (RMS),A,13.62
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.12
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.25
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.25
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,27.0
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,29.12
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.38
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-49.25
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.37
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92691
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7034
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.72256
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,1,N Current (Min),A,12.88
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,1,N Current (Max),A,6.12
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,8.88
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,8.12
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,6.12
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.05
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.34
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.28
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.05
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,busbar,,N Current (Min),A,20.5
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,busbar,,N Current (Max),A,74.75
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.75
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (Min),A,35.88
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (Max),A,51.25
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.88
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (Min),A,31.25
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (Max),A,45.62
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.25
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (Min),A,30.75
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (Max),A,50.5
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.38
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T04:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.06
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.44
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.25
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88403
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90036
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.7774
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,4,N Current (Min),A,7.12
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,4,N Current (Max),A,15.75
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,4,N Current (RMS),A,9.0
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.25
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.62
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.88
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.12
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.12
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,14.12
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.88
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.94
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
