Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8941
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97211
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94418
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,3,N Current (Min),A,2.88
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,3,N Current (Max),A,15.38
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,3,N Current (RMS),A,4.88
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,1.88
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,2.88
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.12
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,3.12
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,11.5
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,18.38
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.44
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.5
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-37.13
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93079
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93863
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84814
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,2,N Current (Min),A,9.0
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,2,N Current (Max),A,25.0
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,2,N Current (RMS),A,12.25
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.0
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,29.75
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.25
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.88
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.87
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.63
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93283
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7221
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78421
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,1,N Current (Min),A,11.62
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,1,N Current (Max),A,5.75
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.12
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,10.62
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,4.25
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.52
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,busbar,,N Current (Min),A,20.75
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,busbar,,N Current (Max),A,35.88
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (Min),A,36.75
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (Max),A,47.88
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.25
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (Min),A,32.88
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (Max),A,48.38
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.25
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (Min),A,29.5
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (Max),A,50.75
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.25
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T04:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.94
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.25
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.81
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87836
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90616
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85068
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,4,N Current (Min),A,6.62
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,4,N Current (Max),A,16.62
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,4,N Current (RMS),A,8.38
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,16.62
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.12
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.5
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,7.62
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.31
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.87
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.94
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94305
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93222
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97162
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,3,N Current (Min),A,3.0
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,3,N Current (Max),A,16.0
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,3,N Current (RMS),A,7.75
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.12
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,5.88
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,9.25
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.12
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.5
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.63
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.87
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.06
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93774
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95813
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79049
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,2,N Current (Min),A,9.5
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,2,N Current (Max),A,30.38
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,2,N Current (RMS),A,16.62
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,18.38
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.62
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.75
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.75
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.0
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.5
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.56
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.81
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95148
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79898
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84765
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,1,N Current (Min),A,11.0
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,1,N Current (Max),A,5.62
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,9.5
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,9.88
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,2.75
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,3.75
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.31
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,busbar,,N Current (Min),A,21.38
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,busbar,,N Current (Max),A,48.0
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.25
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (Min),A,38.0
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (Max),A,69.38
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (Min),A,31.5
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (Max),A,52.38
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (Min),A,29.75
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (Max),A,48.12
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.88
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T04:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.62
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.19
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.81
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86126
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9176
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89993
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,4,N Current (Min),A,7.62
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,4,N Current (Max),A,14.88
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,4,N Current (RMS),A,8.38
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,17.5
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.88
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.38
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.12
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.25
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,11.5
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.75
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.5
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8854
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82827
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97989
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,3,N Current (Min),A,3.12
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,3,N Current (Max),A,11.88
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,3,N Current (RMS),A,5.12
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.62
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.0
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.75
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.38
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.75
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.5
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90668
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93539
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.7611
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,2,N Current (Min),A,10.0
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,2,N Current (Max),A,28.62
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,2,N Current (RMS),A,15.25
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.38
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,26.25
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.38
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,33.38
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.75
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.25
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.94
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.0
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.88
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97626
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.74588
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88412
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,1,N Current (Min),A,9.38
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,1,N Current (Max),A,5.88
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,9.38
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,10.75
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,3.0
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.88
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.02
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.2
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.14
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,busbar,,N Current (Min),A,21.25
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,busbar,,N Current (Max),A,36.38
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.88
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (Min),A,36.75
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (Max),A,48.0
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.12
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (Min),A,30.62
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (Max),A,56.12
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (Min),A,30.0
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (Max),A,51.5
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.38
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T04:00:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.19
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.87
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.19
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90603
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90961
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88516
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,4,N Current (Min),A,6.38
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,4,N Current (Max),A,15.88
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,4,N Current (RMS),A,7.75
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.38
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,18.62
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.38
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,10.12
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.75
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,13.25
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.88
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.25
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.94
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82925
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80993
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99213
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,3,N Current (Min),A,5.12
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,3,N Current (Max),A,22.88
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,3,N Current (RMS),A,11.25
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,7.25
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,8.75
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.38
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.12
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.88
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-33.37
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9176
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95132
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69204
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,2,N Current (Min),A,9.25
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,2,N Current (Max),A,28.75
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,2,N Current (RMS),A,15.38
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,16.5
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,22.5
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.75
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.75
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.25
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.31
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.0
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99301
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.81024
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85525
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,1,N Current (Min),A,10.0
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,1,N Current (Max),A,7.38
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,10.38
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.25
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,10.0
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,6.88
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.0
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.88
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,busbar,,N Current (Min),A,20.38
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,busbar,,N Current (Max),A,38.0
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.88
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (Min),A,37.75
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (Max),A,47.62
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.88
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (Min),A,30.38
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (Max),A,48.25
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.25
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (Min),A,29.88
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (Max),A,50.12
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.88
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T03:50:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.19
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.06
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.38
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93732
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92294
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85022
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,4,N Current (Min),A,6.12
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,4,N Current (Max),A,21.62
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,4,N Current (RMS),A,10.12
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,18.5
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,28.62
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.25
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,5.75
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,13.88
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.38
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.87
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-36.81
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8031
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92779
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97617
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,3,N Current (Min),A,3.0
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,3,N Current (Max),A,19.5
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,3,N Current (RMS),A,6.88
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,3.25
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,2.88
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,11.12
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.62
