Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.0
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-45.44
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95166
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97464
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69232
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,2,N Current (Min),A,9.62
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,2,N Current (Max),A,32.25
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,2,N Current (RMS),A,18.0
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.0
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.88
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.25
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,44.88
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.12
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.44
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.88
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.88
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.979
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86758
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85116
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,1,N Current (Min),A,15.5
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,1,N Current (Max),A,6.88
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.75
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,8.38
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,10.25
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.25
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.8
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.66
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.56
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,busbar,,N Current (Min),A,20.25
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,busbar,,N Current (Max),A,47.0
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.88
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (Min),A,40.12
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (Max),A,59.0
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.75
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (Min),A,32.12
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (Max),A,71.12
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.38
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (Min),A,28.5
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (Max),A,49.62
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T03:40:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.5
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.44
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.5
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87378
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83175
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8226
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,4,N Current (Min),A,6.88
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,4,N Current (Max),A,16.75
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,4,N Current (RMS),A,7.62
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,17.62
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.38
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.75
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,5.5
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,11.5
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.13
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.25
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.94
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86731
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85907
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96646
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,3,N Current (Min),A,3.38
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,3,N Current (Max),A,18.12
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,3,N Current (RMS),A,7.0
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,2.62
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,3.38
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,2.62
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,8.5
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,20.5
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-46.38
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95673
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94931
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.67538
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,2,N Current (Min),A,9.5
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,2,N Current (Max),A,28.12
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,2,N Current (RMS),A,17.38
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,16.62
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.88
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.88
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.75
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.0
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.0
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.25
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.44
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.5
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94098
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89975
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82019
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,1,N Current (Min),A,14.25
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,1,N Current (Max),A,6.12
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.0
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,2.25
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.25
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.88
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,2.88
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.75
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.39
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.7
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.48
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.67
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,busbar,,N Current (Min),A,21.38
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,busbar,,N Current (Max),A,37.88
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (Min),A,37.25
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (Max),A,59.38
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (Min),A,30.62
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (Max),A,47.12
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.75
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (Min),A,28.75
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (Max),A,49.0
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.25
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T03:30:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.81
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.19
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.06
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91931
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83636
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86175
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,4,N Current (Min),A,6.25
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,4,N Current (Max),A,15.88
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,4,N Current (RMS),A,7.12
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,18.5
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,17.5
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.62
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,5.62
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,7.12
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.12
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.69
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.44
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.44
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93902
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94531
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98163
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,3,N Current (Min),A,3.38
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,3,N Current (Max),A,20.38
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,3,N Current (RMS),A,7.62
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,2.75
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,10.12
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,2.75
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,7.62
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.62
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.25
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.62
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-47.81
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95236
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97272
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.69561
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,2,N Current (Min),A,9.62
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,2,N Current (Max),A,26.62
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,2,N Current (RMS),A,16.0
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.62
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,35.5
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.12
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.69
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.31
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.88
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.953
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73135
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82464
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,1,N Current (Min),A,11.38
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,1,N Current (Max),A,6.0
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.5
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.38
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.12
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,2.5
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,9.5
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.75
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,4.75
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.27
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.72
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.62
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,busbar,,N Current (Min),A,21.0
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,busbar,,N Current (Max),A,57.5
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (Min),A,37.25
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (Max),A,49.0
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.38
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (Min),A,31.75
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (Max),A,51.88
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.75
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (Min),A,29.25
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (Max),A,47.38
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.12
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T03:20:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.5
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.75
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.94
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96814
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87066
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89267
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,4,N Current (Min),A,6.25
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,4,N Current (Max),A,18.5
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,4,N Current (RMS),A,7.12
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,21.38
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,10.0
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,17.25
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.62
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,6.12
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,12.5
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.75
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.31
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.0
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91434
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9819
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98199
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,3,N Current (Min),A,4.12
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,3,N Current (Max),A,17.5
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,3,N Current (RMS),A,5.88
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,2.88
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,8.0
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,3.25
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,8.38
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.88
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.12
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.94
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-48.75
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95373
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98193
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.68698
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,2,N Current (Min),A,10.5
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,2,N Current (Max),A,31.12
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,2,N Current (RMS),A,19.75
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,17.25
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.75
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,44.38
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.19
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.25
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.88
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93884
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.5646
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82107
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,1,N Current (Min),A,13.5
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,1,N Current (Max),A,5.75
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,7.38
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,8.75
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.88
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,2.38
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,10.0
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.62
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,3.12
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.62
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.75
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.17
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.88
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.0
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,busbar,,N Current (Min),A,22.12
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,busbar,,N Current (Max),A,68.88
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.88
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (Min),A,40.0
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (Max),A,56.0
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.88
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (Min),A,32.75
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (Max),A,58.88
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.62
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (Min),A,30.25
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (Max),A,44.5
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,transformer,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T03:10:00.000+00:00,ambient,,Temperature,C,0.0
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.63
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.62
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.88
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93796
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90311
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87182
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,4,N Current (Min),A,7.0
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,4,N Current (Max),A,13.5
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,4,N Current (RMS),A,8.25
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,21.25
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.38
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,10.5
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.0
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.25
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,6.38
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,14.75
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.12
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.0
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.31
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94018
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9722
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98663
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,3,N Current (Min),A,3.25
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,3,N Current (Max),A,22.38
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,3,N Current (RMS),A,8.12
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,2.5
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,9.38
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.12
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,3.38
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,11.0
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.38
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.88
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-43.12
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92721
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94003
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74838
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,2,N Current (Min),A,10.0
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,2,N Current (Max),A,26.88
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,2,N Current (RMS),A,14.38
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,15.12
181359,Nutwell Road,2024-01-13T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.62
